Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.8,5.0,12.0,11.58,0.0
2016,1,1,8,0,0.0,24.0,4.8,5.0,24.0,23.17,13.06
2016,1,1,8,15,0.0,41.5,4.85,5.0,41.5,39.77,28.53
2016,1,1,8,30,0.0,59.0,4.9,5.0,59.0,56.54,43.7
2016,1,1,8,45,0.0,77.5,5.0,5.0,77.5,74.39,59.69
2016,1,1,9,0,0.0,96.0,5.1,5.0,96.0,92.38,75.6
2016,1,1,9,15,4.5,112.5,5.1,5.0,114.0,109.9,90.77
2016,1,1,9,30,9.0,129.0,5.1,5.0,132.0,127.93,106.25
2016,1,1,9,45,35.5,154.0,5.1,5.5,169.0,164.73,137.35
2016,1,1,10,0,62.0,179.0,5.1,6.0,206.0,203.29,169.82
2016,1,1,10,15,31.0,160.0,5.05,6.0,173.5,172.59,143.57
2016,1,1,10,30,0.0,141.0,5.0,6.0,141.0,137.17,112.95
2016,1,1,10,45,36.0,188.5,4.95,6.0,207.5,207.36,172.83
2016,1,1,11,0,72.0,236.0,4.9,6.0,274.0,279.09,233.12
2016,1,1,11,15,45.0,224.5,4.85,6.0,248.5,253.31,210.84
2016,1,1,11,30,18.0,213.0,4.8,6.0,223.0,221.39,183.44
2016,1,1,11,45,36.5,235.5,4.8,6.5,256.5,262.69,217.83
2016,1,1,12,0,55.0,258.0,4.8,7.0,290.0,300.84,249.16
2016,1,1,12,15,28.0,216.5,4.75,7.0,233.0,239.35,197.62
2016,1,1,12,30,1.0,175.0,4.7,7.0,176.0,172.7,141.32
2016,1,1,12,45,8.0,196.0,4.7,7.0,201.0,199.52,164.07
2016,1,1,13,0,15.0,217.0,4.7,7.0,226.0,226.82,187.03
2016,1,1,13,15,7.5,164.5,4.7,7.0,169.0,167.5,137.36
2016,1,1,13,30,0.0,112.0,4.7,7.0,112.0,108.96,87.83
2016,1,1,13,45,6.5,154.5,4.7,7.5,158.0,157.01,128.67
2016,1,1,14,0,13.0,197.0,4.7,8.0,204.0,206.53,170.19
2016,1,1,14,15,6.5,134.0,4.6,7.5,137.5,136.41,111.51
2016,1,1,14,30,0.0,71.0,4.5,7.0,71.0,68.65,53.82
2016,1,1,14,45,21.5,126.5,4.4,7.0,136.0,143.99,119.22
2016,1,1,15,0,43.0,182.0,4.3,7.0,201.0,221.48,185.39
2016,1,1,15,15,39.5,166.5,4.1,7.0,183.0,202.33,169.27
2016,1,1,15,30,36.0,151.0,3.9,7.0,165.0,183.29,153.29
2016,1,1,15,45,32.0,133.5,3.75,7.0,144.5,161.7,134.99
2016,1,1,16,0,28.0,116.0,3.6,7.0,124.0,140.3,116.61
2016,1,1,16,15,21.0,97.0,3.35,6.5,102.5,115.73,95.37
2016,1,1,16,30,14.0,78.0,3.1,6.0,81.0,87.21,70.38
2016,1,1,16,45,7.0,58.5,2.9,6.0,60.0,63.47,49.19
2016,1,1,17,0,0.0,39.0,2.7,6.0,39.0,39.92,28.09
2016,1,1,17,15,0.0,23.0,2.65,5.5,23.0,22.92,10.27
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.88,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.5,1.85,4.5,4.5,4.33,0.0
2016,1,2,8,0,0.0,9.0,1.9,5.0,9.0,8.67,1.35
2016,1,2,8,15,0.0,15.5,1.9,5.0,15.5,14.95,7.25
2016,1,2,8,30,0.0,22.0,1.9,5.0,22.0,21.22,12.97
2016,1,2,8,45,0.0,29.5,1.95,5.0,29.5,28.47,19.51
2016,1,2,9,0,0.0,37.0,2.0,5.0,37.0,35.72,25.98
2016,1,2,9,15,0.0,43.5,2.0,5.0,43.5,42.01,31.53
2016,1,2,9,30,0.0,50.0,2.0,5.0,50.0,48.3,37.02
2016,1,2,9,45,0.0,59.5,2.0,5.0,59.5,57.5,45.0
2016,1,2,10,0,0.0,69.0,2.0,5.0,69.0,66.7,52.9
2016,1,2,10,15,0.0,92.5,1.95,5.0,92.5,89.54,72.55
2016,1,2,10,30,0.0,116.0,1.9,5.0,116.0,112.56,92.12
2016,1,2,10,45,0.0,111.5,1.9,5.5,111.5,108.16,87.97
2016,1,2,11,0,0.0,107.0,1.9,6.0,107.0,103.76,83.91
2016,1,2,11,15,1.0,142.0,1.85,6.0,143.0,138.97,113.63
2016,1,2,11,30,2.0,177.0,1.8,6.0,179.0,174.67,143.31
2016,1,2,11,45,1.0,119.0,1.8,6.0,120.0,116.31,94.12
2016,1,2,12,0,0.0,61.0,1.8,6.0,61.0,58.99,45.33
2016,1,2,12,15,0.0,81.5,1.8,6.0,81.5,78.85,62.37
2016,1,2,12,30,0.0,102.0,1.8,6.0,102.0,98.89,79.39
2016,1,2,12,45,1.5,142.0,1.8,6.5,143.0,139.89,113.82
2016,1,2,13,0,3.0,182.0,1.8,7.0,184.0,181.77,148.44
2016,1,2,13,15,1.5,157.0,1.75,7.0,158.0,155.36,126.41
2016,1,2,13,30,0.0,132.0,1.7,7.0,132.0,129.06,104.51
2016,1,2,13,45,38.0,188.0,1.7,7.0,209.0,221.16,182.61
2016,1,2,14,0,76.0,244.0,1.7,7.0,286.0,311.97,257.43
2016,1,2,14,15,38.0,189.5,1.6,7.0,210.5,223.97,184.59
2016,1,2,14,30,0.0,135.0,1.5,7.0,135.0,133.1,108.32
2016,1,2,14,45,43.5,164.5,1.45,7.0,184.0,201.0,166.98
2016,1,2,15,0,87.0,194.0,1.4,7.0,233.0,264.66,220.55
2016,1,2,15,15,83.0,177.5,1.3,6.5,212.0,243.01,202.91
2016,1,2,15,30,79.0,161.0,1.2,6.0,191.0,221.36,185.43
2016,1,2,15,45,75.0,142.0,1.2,6.0,168.0,196.71,164.93
2016,1,2,16,0,71.0,123.0,1.2,6.0,145.0,172.09,144.08
2016,1,2,16,15,62.5,103.5,1.05,6.0,120.5,144.65,120.25
2016,1,2,16,30,54.0,84.0,0.9,6.0,96.0,117.62,96.39
2016,1,2,16,45,41.0,64.0,0.8,6.0,71.5,88.4,70.35
2016,1,2,17,0,28.0,44.0,0.7,6.0,47.0,59.74,44.54
2016,1,2,17,15,14.0,26.5,0.7,5.5,28.0,34.1,18.58
2016,1,2,17,30,0.0,9.0,0.7,5.0,9.0,8.85,0.0
2016,1,2,17,45,0.0,4.5,0.75,5.0,4.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,183.5,15.0,1.65,5.5,32.0,11.44,0.0
2016,1,3,8,0,367.0,30.0,1.9,6.0,64.0,35.96,16.37
2016,1,3,8,15,466.0,39.0,1.95,6.5,109.0,74.61,39.49
2016,1,3,8,30,565.0,48.0,2.0,7.0,154.0,123.82,75.7
2016,1,3,8,45,623.5,54.5,2.05,8.0,201.5,173.01,117.31
2016,1,3,9,0,682.0,61.0,2.1,9.0,249.0,227.63,165.39
2016,1,3,9,15,721.0,65.5,2.15,9.5,294.5,280.17,213.13
2016,1,3,9,30,760.0,70.0,2.2,10.0,340.0,334.55,261.92
2016,1,3,9,45,468.5,127.5,2.25,10.5,300.5,313.2,251.97
2016,1,3,10,0,177.0,185.0,2.3,11.0,261.0,261.36,212.83
2016,1,3,10,15,513.0,133.5,2.3,11.5,378.0,384.51,313.38
2016,1,3,10,30,849.0,82.0,2.3,12.0,495.0,529.56,429.15
2016,1,3,10,45,862.0,84.0,2.3,12.5,524.5,571.4,461.81
2016,1,3,11,0,875.0,86.0,2.3,13.0,554.0,611.66,493.01
2016,1,3,11,15,884.0,87.5,2.3,13.0,576.0,647.1,520.74
2016,1,3,11,30,893.0,89.0,2.3,13.0,598.0,680.24,546.26
2016,1,3,11,45,897.0,90.0,2.3,13.5,612.0,704.42,563.74
2016,1,3,12,0,901.0,91.0,2.3,14.0,626.0,727.98,579.43
2016,1,3,12,15,903.5,91.5,2.35,14.0,632.0,746.95,593.15
2016,1,3,12,30,906.0,92.0,2.4,14.0,638.0,762.76,604.71
2016,1,3,12,45,636.5,173.0,2.45,14.5,555.5,667.4,531.25
2016,1,3,13,0,367.0,254.0,2.5,15.0,473.0,549.64,437.61
2016,1,3,13,15,633.5,172.0,2.55,15.0,542.5,673.18,537.38
2016,1,3,13,30,900.0,90.0,2.6,15.0,612.0,776.71,615.51
2016,1,3,13,45,894.5,88.5,2.7,15.0,593.5,771.97,612.42
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,759.78,604.92
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,740.77,591.94
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,718.82,576.86
2016,1,3,14,45,854.0,81.0,2.85,15.0,488.5,689.97,556.83
2016,1,3,15,0,840.0,78.0,2.9,15.0,455.0,658.68,534.35
2016,1,3,15,15,818.0,75.0,2.65,14.5,415.5,620.06,504.85
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,579.9,473.53
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,533.06,435.41
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,485.69,395.91
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,427.28,347.98
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,373.92,302.23
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,307.13,244.25
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,245.57,188.4
2016,1,3,17,15,351.5,25.0,1.2,9.5,59.5,160.64,103.0
2016,1,3,17,30,204.0,14.0,1.2,9.0,20.0,71.06,0.0
2016,1,3,17,45,102.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,241.5,13.0,3.35,1.5,35.5,10.4,0.0
2016,1,4,8,0,483.0,26.0,3.6,2.0,71.0,36.13,14.84
2016,1,4,8,15,579.0,33.5,3.5,2.5,119.5,79.19,39.63
2016,1,4,8,30,675.0,41.0,3.4,3.0,168.0,132.49,79.44
2016,1,4,8,45,731.0,45.5,3.35,4.0,218.0,184.94,124.97
2016,1,4,9,0,787.0,50.0,3.3,5.0,268.0,242.4,177.12
2016,1,4,9,15,822.0,53.5,3.35,6.0,315.5,297.26,228.25
2016,1,4,9,30,857.0,57.0,3.4,7.0,363.0,354.41,280.56
2016,1,4,9,45,881.5,59.5,3.45,8.0,406.0,407.63,328.52
2016,1,4,10,0,906.0,62.0,3.5,9.0,449.0,461.13,375.19
2016,1,4,10,15,922.0,64.0,3.45,9.5,486.0,510.02,417.24
2016,1,4,10,30,938.0,66.0,3.4,10.0,523.0,557.84,457.09
2016,1,4,10,45,949.5,67.0,3.35,10.5,553.0,600.76,491.92
2016,1,4,11,0,961.0,68.0,3.3,11.0,583.0,641.73,524.21
2016,1,4,11,15,968.0,69.5,3.25,11.0,605.5,678.26,553.21
2016,1,4,11,30,975.0,71.0,3.2,11.0,628.0,712.14,579.6
2016,1,4,11,45,976.0,73.0,3.15,11.5,642.0,739.66,598.53
2016,1,4,12,0,977.0,75.0,3.1,12.0,656.0,763.93,614.62
2016,1,4,12,15,978.5,75.5,3.05,12.0,661.5,783.54,628.37
2016,1,4,12,30,980.0,76.0,3.0,12.0,667.0,799.7,639.68
2016,1,4,12,45,978.0,76.0,2.95,12.5,664.0,809.2,645.03
2016,1,4,13,0,976.0,76.0,2.9,13.0,661.0,815.06,647.89
2016,1,4,13,15,972.0,75.5,2.9,13.0,649.5,815.22,648.29
2016,1,4,13,30,968.0,75.0,2.9,13.0,638.0,811.75,646.26
2016,1,4,13,45,960.0,74.0,2.9,13.0,618.0,801.14,639.2
2016,1,4,14,0,952.0,73.0,2.9,13.0,598.0,787.08,629.78
2016,1,4,14,15,941.5,72.0,2.85,13.0,570.5,767.87,616.38
2016,1,4,14,30,931.0,71.0,2.8,13.0,543.0,745.54,600.76
2016,1,4,14,45,914.0,69.5,2.8,13.0,508.0,715.2,579.42
2016,1,4,15,0,897.0,68.0,2.8,13.0,473.0,682.41,556.11
2016,1,4,15,15,875.0,65.5,2.6,12.5,432.0,643.04,526.6
2016,1,4,15,30,853.0,63.0,2.4,12.0,391.0,605.94,497.57
2016,1,4,15,45,821.0,60.0,2.2,11.5,345.5,557.01,458.59
2016,1,4,16,0,789.0,57.0,2.0,11.0,300.0,507.72,418.18
2016,1,4,16,15,741.5,52.5,1.8,10.0,251.0,448.86,369.44
2016,1,4,16,30,694.0,48.0,1.6,9.0,202.0,391.64,320.12
2016,1,4,16,45,614.5,41.0,1.45,8.0,153.0,320.24,257.75
2016,1,4,17,0,535.0,34.0,1.3,7.0,104.0,254.35,197.74
2016,1,4,17,15,387.5,24.0,1.3,6.5,62.5,169.0,112.27
2016,1,4,17,30,240.0,14.0,1.3,6.0,21.0,81.72,0.0
2016,1,4,17,45,120.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,82.5,16.5,2.75,1.5,24.5,12.88,0.0
2016,1,5,8,0,165.0,33.0,2.9,2.0,49.0,32.07,17.41
2016,1,5,8,15,213.0,51.0,2.95,2.5,83.5,63.66,40.93
2016,1,5,8,30,261.0,69.0,3.0,3.0,118.0,100.55,70.49
2016,1,5,8,45,290.5,85.5,3.05,3.5,154.5,137.62,102.77
2016,1,5,9,0,320.0,102.0,3.1,4.0,191.0,177.58,138.42
2016,1,5,9,15,348.0,114.5,3.0,4.0,226.0,215.94,173.23
2016,1,5,9,30,376.0,127.0,2.9,4.0,261.0,256.59,209.84
2016,1,5,9,45,345.0,149.0,2.85,4.5,283.0,283.69,234.88
2016,1,5,10,0,314.0,171.0,2.8,5.0,305.0,308.99,257.27
2016,1,5,10,15,574.0,129.0,2.75,5.5,399.5,410.54,341.88
2016,1,5,10,30,834.0,87.0,2.7,6.0,494.0,526.66,437.15
2016,1,5,10,45,846.5,89.5,2.65,6.5,523.0,568.42,470.74
2016,1,5,11,0,859.0,92.0,2.6,7.0,552.0,608.63,502.58
2016,1,5,11,15,867.0,93.0,2.6,7.5,574.0,642.67,529.06
2016,1,5,11,30,875.0,94.0,2.6,8.0,596.0,674.41,553.21
2016,1,5,11,45,892.0,90.0,2.65,8.5,612.0,701.8,574.1
2016,1,5,12,0,909.0,86.0,2.7,9.0,628.0,729.14,593.32
2016,1,5,12,15,910.5,86.0,2.65,9.5,633.0,747.18,604.95
2016,1,5,12,30,912.0,86.0,2.6,10.0,638.0,762.0,614.27
2016,1,5,12,45,909.5,86.5,2.6,10.5,635.0,771.14,619.78
2016,1,5,13,0,907.0,87.0,2.6,11.0,632.0,776.88,622.96
2016,1,5,13,15,902.5,86.5,2.55,11.0,621.0,776.63,622.71
2016,1,5,13,30,898.0,86.0,2.5,11.0,610.0,772.99,620.18
2016,1,5,13,45,803.5,107.0,2.45,11.5,565.0,727.27,585.6
2016,1,5,14,0,709.0,128.0,2.4,12.0,520.0,678.23,548.41
2016,1,5,14,15,541.0,166.0,2.35,12.0,457.0,587.29,477.12
2016,1,5,14,30,373.0,204.0,2.3,12.0,394.0,494.94,403.49
2016,1,5,14,45,186.5,108.0,2.3,12.0,203.0,250.95,208.35
2016,1,5,15,0,0.0,12.0,2.3,12.0,12.0,11.58,4.27
2016,1,5,15,15,0.0,11.0,2.15,11.5,11.0,10.61,3.51
2016,1,5,15,30,0.0,10.0,2.0,11.0,10.0,9.65,2.71
2016,1,5,15,45,0.0,8.5,1.9,11.0,8.5,8.2,1.47
2016,1,5,16,0,0.0,7.0,1.8,11.0,7.0,6.75,0.21
2016,1,5,16,15,0.0,6.0,1.7,10.5,6.0,5.78,0.0
2016,1,5,16,30,0.0,5.0,1.6,10.0,5.0,4.82,0.0
2016,1,5,16,45,0.0,3.5,1.5,9.5,3.5,3.37,0.0
2016,1,5,17,0,0.0,2.0,1.4,9.0,2.0,1.93,0.0
2016,1,5,17,15,0.0,1.0,1.5,8.5,1.0,0.96,0.0
2016,1,5,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,94.5,18.5,2.0,5.5,27.5,14.57,0.0
2016,1,6,8,0,189.0,37.0,2.2,6.0,55.0,35.97,19.86
2016,1,6,8,15,284.5,51.5,2.2,6.0,96.5,69.63,42.67
2016,1,6,8,30,380.0,66.0,2.2,6.0,138.0,113.58,75.49
2016,1,6,8,45,437.0,77.5,2.25,6.5,182.0,157.46,112.35
2016,1,6,9,0,494.0,89.0,2.3,7.0,226.0,206.9,155.48
2016,1,6,9,15,539.0,97.0,2.3,7.5,269.5,255.84,199.07
2016,1,6,9,30,584.0,105.0,2.3,8.0,313.0,307.3,244.51
2016,1,6,9,45,615.5,110.5,2.35,8.5,353.0,354.3,285.9
2016,1,6,10,0,647.0,116.0,2.4,9.0,393.0,402.91,327.71
2016,1,6,10,15,323.5,111.5,2.4,9.0,250.0,271.1,223.73
2016,1,6,10,30,0.0,107.0,2.4,9.0,107.0,103.72,83.04
2016,1,6,10,45,0.0,114.0,2.45,9.5,114.0,110.6,88.76
2016,1,6,11,0,0.0,121.0,2.5,10.0,121.0,117.51,94.22
2016,1,6,11,15,0.0,92.0,2.55,10.5,92.0,89.04,70.03
2016,1,6,11,30,0.0,63.0,2.6,11.0,63.0,60.92,46.16
2016,1,6,11,45,0.0,112.5,2.7,11.5,112.5,109.2,86.5
2016,1,6,12,0,0.0,162.0,2.8,12.0,162.0,158.49,126.91
2016,1,6,12,15,0.0,147.0,2.85,12.0,147.0,143.57,114.5
2016,1,6,12,30,0.0,132.0,2.9,12.0,132.0,128.66,102.21
2016,1,6,12,45,0.0,104.5,2.95,12.0,104.5,101.37,79.62
2016,1,6,13,0,0.0,77.0,3.0,12.0,77.0,74.49,57.24
2016,1,6,13,15,0.0,81.5,3.0,12.0,81.5,78.85,60.95
2016,1,6,13,30,0.0,86.0,3.0,12.0,86.0,83.21,64.64
2016,1,6,13,45,0.0,72.5,3.0,12.0,72.5,70.12,53.73
2016,1,6,14,0,0.0,59.0,3.0,12.0,59.0,57.04,42.79
2016,1,6,14,15,0.0,57.0,2.9,12.0,57.0,55.1,41.23
2016,1,6,14,30,0.0,55.0,2.8,12.0,55.0,53.16,39.67
2016,1,6,14,45,0.0,80.5,2.75,12.0,80.5,77.85,60.67
2016,1,6,15,0,0.0,106.0,2.7,12.0,106.0,103.77,82.63
2016,1,6,15,15,0.0,96.0,2.55,12.0,96.0,93.81,74.39
2016,1,6,15,30,0.0,86.0,2.4,12.0,86.0,83.86,66.14
2016,1,6,15,45,0.0,75.5,2.25,12.0,75.5,73.4,57.38
2016,1,6,16,0,0.0,65.0,2.1,12.0,65.0,62.94,48.53
2016,1,6,16,15,0.0,54.0,1.85,11.5,54.0,52.18,39.38
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,41.53,30.19
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,31.38,21.23
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,21.23,12.21
2016,1,6,17,15,0.0,13.0,1.0,11.0,13.0,12.54,3.96
2016,1,6,17,30,0.0,4.0,0.9,11.0,4.0,3.93,0.0
2016,1,6,17,45,0.0,2.0,0.8,11.0,2.0,1.97,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.0,15.0,1.85,7.0,32.0,11.51,0.0
2016,1,7,8,0,362.0,30.0,1.9,7.0,64.0,34.18,15.62
2016,1,7,8,15,463.0,39.5,1.85,7.5,109.5,72.92,38.34
2016,1,7,8,30,564.0,49.0,1.8,8.0,155.0,122.53,74.33
2016,1,7,8,45,626.5,55.0,1.8,8.5,203.0,171.95,115.79
2016,1,7,9,0,689.0,61.0,1.8,9.0,251.0,227.25,164.39
2016,1,7,9,15,727.5,65.0,1.8,9.5,297.0,279.7,211.96
2016,1,7,9,30,766.0,69.0,1.8,10.0,343.0,333.93,260.49
2016,1,7,9,45,796.0,71.5,1.85,10.5,385.5,385.56,306.13
2016,1,7,10,0,826.0,74.0,1.9,11.0,428.0,438.23,351.39
2016,1,7,10,15,844.0,76.5,1.85,12.0,464.5,485.84,390.4
2016,1,7,10,30,862.0,79.0,1.8,13.0,501.0,532.79,427.42
2016,1,7,10,45,879.0,79.0,1.8,14.0,531.0,574.42,459.4
2016,1,7,11,0,896.0,79.0,1.8,15.0,561.0,615.58,489.97
2016,1,7,11,15,904.0,80.0,1.75,15.5,583.5,650.57,515.62
2016,1,7,11,30,912.0,81.0,1.7,16.0,606.0,683.17,538.85
2016,1,7,11,45,919.5,81.0,1.7,16.5,621.0,711.76,558.47
2016,1,7,12,0,927.0,81.0,1.7,17.0,636.0,737.56,575.2
2016,1,7,12,15,929.5,81.0,1.65,17.5,642.5,756.83,586.8
2016,1,7,12,30,932.0,81.0,1.6,18.0,649.0,772.85,596.14
2016,1,7,12,45,934.5,80.0,1.6,18.5,647.5,784.43,602.94
2016,1,7,13,0,937.0,79.0,1.6,19.0,646.0,792.59,607.5
2016,1,7,13,15,934.0,78.5,1.45,19.0,635.5,793.7,606.91
2016,1,7,13,30,931.0,78.0,1.3,19.0,625.0,791.31,604.0
2016,1,7,13,45,927.0,76.0,1.2,19.5,606.5,783.01,596.57
2016,1,7,14,0,923.0,74.0,1.1,20.0,588.0,771.28,586.98
2016,1,7,14,15,913.0,73.0,1.15,20.0,562.0,753.0,575.97
2016,1,7,14,30,903.0,72.0,1.2,20.0,536.0,731.66,562.86
2016,1,7,14,45,889.5,69.5,1.25,20.0,502.5,703.27,544.7
2016,1,7,15,0,876.0,67.0,1.3,20.0,469.0,672.31,524.53
2016,1,7,15,15,855.0,65.0,1.25,19.5,429.5,634.77,498.78
2016,1,7,15,30,834.0,63.0,1.2,19.0,390.0,599.54,473.22
2016,1,7,15,45,804.0,59.5,1.15,18.5,345.0,551.77,437.62
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,503.53,400.52
2016,1,7,16,15,728.5,52.0,1.1,17.0,252.5,446.66,356.25
2016,1,7,16,30,683.0,48.0,1.1,16.0,205.0,391.29,311.07
2016,1,7,16,45,608.5,41.5,1.15,15.0,157.0,322.61,253.59
2016,1,7,17,0,534.0,35.0,1.2,14.0,109.0,258.97,197.8
2016,1,7,17,15,395.5,25.5,1.3,13.5,67.5,176.59,120.98
2016,1,7,17,30,257.0,16.0,1.4,13.0,26.0,100.93,0.0
2016,1,7,17,45,128.5,8.0,1.5,12.5,13.0,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,22.5,16.5,2.2,8.5,18.5,14.85,0.0
2016,1,8,8,0,45.0,33.0,2.5,9.0,37.0,30.8,17.94
2016,1,8,8,15,67.0,53.0,2.4,9.5,63.5,54.38,37.71
2016,1,8,8,30,89.0,73.0,2.3,10.0,90.0,80.77,59.49
2016,1,8,8,45,101.0,93.5,2.2,10.5,117.5,108.3,83.05
2016,1,8,9,0,113.0,114.0,2.1,11.0,145.0,137.2,107.84
2016,1,8,9,15,123.5,132.5,2.35,12.0,172.0,165.04,131.44
2016,1,8,9,30,134.0,151.0,2.6,13.0,199.0,193.87,155.54
2016,1,8,9,45,132.0,171.5,2.9,14.0,223.5,220.73,177.75
2016,1,8,10,0,130.0,192.0,3.2,15.0,248.0,247.33,199.21
2016,1,8,10,15,95.0,202.0,3.35,15.5,245.0,244.9,197.06
2016,1,8,10,30,60.0,212.0,3.5,16.0,242.0,241.37,193.64
2016,1,8,10,45,61.5,224.0,3.7,16.5,256.5,257.34,206.03
2016,1,8,11,0,63.0,236.0,3.9,17.0,271.0,273.36,218.3
2016,1,8,11,15,32.5,206.0,3.95,17.5,224.5,226.13,179.61
2016,1,8,11,30,2.0,176.0,4.0,18.0,178.0,173.55,136.39
2016,1,8,11,45,1.0,158.5,4.05,18.5,159.5,155.53,121.59
2016,1,8,12,0,0.0,141.0,4.1,19.0,141.0,137.48,106.74
2016,1,8,12,15,262.5,177.5,4.05,19.0,337.5,377.68,304.18
2016,1,8,12,30,525.0,214.0,4.0,19.0,534.0,620.99,493.0
2016,1,8,12,45,352.0,252.0,4.0,19.5,466.5,533.66,421.88
2016,1,8,13,0,179.0,290.0,4.0,20.0,399.0,442.27,347.99
2016,1,8,13,15,99.0,256.0,3.85,20.0,316.0,339.31,267.55
2016,1,8,13,30,19.0,222.0,3.7,20.0,233.0,235.9,184.85
2016,1,8,13,45,9.5,154.5,3.6,20.0,160.0,159.14,124.07
2016,1,8,14,0,0.0,87.0,3.5,20.0,87.0,84.17,63.47
2016,1,8,14,15,21.5,151.0,3.35,19.5,162.0,169.82,133.86
2016,1,8,14,30,43.0,215.0,3.2,19.0,237.0,256.79,204.05
2016,1,8,14,45,227.0,193.5,3.1,19.0,299.5,377.66,303.91
2016,1,8,15,0,411.0,172.0,3.0,19.0,362.0,482.07,387.84
2016,1,8,15,15,384.0,160.5,2.7,18.5,325.5,442.22,356.6
2016,1,8,15,30,357.0,149.0,2.4,18.0,289.0,394.59,319.66
2016,1,8,15,45,502.5,114.0,2.1,18.0,287.0,437.92,354.52
2016,1,8,16,0,648.0,79.0,1.8,18.0,285.0,464.74,374.22
2016,1,8,16,15,597.5,72.0,1.6,17.0,239.0,406.5,327.13
2016,1,8,16,30,547.0,65.0,1.4,16.0,193.0,350.48,280.69
2016,1,8,16,45,480.5,54.5,1.25,15.5,148.0,286.44,226.07
2016,1,8,17,0,414.0,44.0,1.1,15.0,103.0,227.16,173.84
2016,1,8,17,15,283.5,31.0,1.1,14.5,64.0,149.21,103.47
2016,1,8,17,30,153.0,18.0,1.1,14.0,25.0,73.64,0.0
2016,1,8,17,45,76.5,9.0,1.15,13.5,12.5,27.66,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,14.5,4.9,5.5,33.5,11.05,0.0
2016,1,9,8,0,408.0,29.0,5.2,6.0,67.0,33.57,14.76
2016,1,9,8,15,509.0,37.5,5.55,6.5,114.0,73.84,37.63
2016,1,9,8,30,610.0,46.0,5.9,7.0,161.0,126.09,75.81
2016,1,9,8,45,666.5,52.0,6.25,7.5,210.0,176.7,119.24
2016,1,9,9,0,723.0,58.0,6.6,8.0,259.0,232.58,169.82
2016,1,9,9,15,761.0,62.5,6.6,8.0,306.0,286.39,220.51
2016,1,9,9,30,799.0,67.0,6.6,8.0,353.0,342.73,273.26
2016,1,9,9,45,826.0,69.5,6.65,8.5,396.0,394.9,321.51
2016,1,9,10,0,853.0,72.0,6.7,9.0,439.0,447.78,369.23
2016,1,9,10,15,871.5,74.5,6.65,9.0,476.5,496.97,413.41
2016,1,9,10,30,890.0,77.0,6.6,9.0,514.0,545.48,455.99
2016,1,9,10,45,903.5,78.5,6.6,9.5,545.0,588.02,492.02
2016,1,9,11,0,917.0,80.0,6.6,10.0,576.0,629.77,526.5
2016,1,9,11,15,925.5,81.0,6.55,10.0,599.0,665.97,556.68
2016,1,9,11,30,934.0,82.0,6.5,10.0,622.0,699.75,584.41
2016,1,9,11,45,939.0,82.5,6.45,10.5,637.0,727.98,605.49
2016,1,9,12,0,944.0,83.0,6.4,11.0,652.0,753.25,623.42
2016,1,9,12,15,946.0,83.5,6.35,11.0,658.5,773.26,638.42
2016,1,9,12,30,948.0,84.0,6.3,11.0,665.0,789.94,650.92
2016,1,9,12,45,946.0,84.5,6.3,11.0,662.5,800.25,658.82
2016,1,9,13,0,944.0,85.0,6.3,11.0,660.0,807.04,664.17
2016,1,9,13,15,940.5,84.5,6.25,11.0,649.5,808.04,665.03
2016,1,9,13,30,937.0,84.0,6.2,11.0,639.0,805.51,663.35
2016,1,9,13,45,929.0,83.5,6.2,11.0,620.0,796.1,656.74
2016,1,9,14,0,921.0,83.0,6.2,11.0,601.0,783.32,647.67
2016,1,9,14,15,910.5,81.5,6.15,11.0,574.0,764.32,633.69
2016,1,9,14,30,900.0,80.0,6.1,11.0,547.0,742.27,617.4
2016,1,9,14,45,883.0,78.5,6.1,11.0,513.0,717.1,598.86
2016,1,9,15,0,866.0,77.0,6.1,11.0,479.0,685.13,574.85
2016,1,9,15,15,643.0,108.0,5.95,10.5,392.5,556.32,469.54
2016,1,9,15,30,420.0,139.0,5.8,10.0,306.0,431.24,364.85
2016,1,9,15,45,398.0,127.0,5.7,9.5,271.0,392.18,332.86
2016,1,9,16,0,376.0,115.0,5.6,9.0,236.0,353.34,300.05
2016,1,9,16,15,354.0,99.0,5.3,8.5,199.0,310.35,262.82
2016,1,9,16,30,332.0,83.0,5.0,8.0,162.0,268.07,225.18
2016,1,9,16,45,290.0,67.0,4.7,7.5,124.5,218.05,180.04
2016,1,9,17,0,248.0,51.0,4.4,7.0,87.0,171.16,136.73
2016,1,9,17,15,124.0,36.5,4.3,6.5,54.5,95.6,68.85
2016,1,9,17,30,0.0,22.0,4.2,6.0,22.0,23.69,0.0
2016,1,9,17,45,0.0,11.0,4.1,5.5,11.0,10.81,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.0,2.75,0.0,34.0,11.52,0.0
2016,1,10,8,0,413.0,30.0,3.1,0.0,68.0,34.37,15.94
2016,1,10,8,15,514.5,39.0,3.3,0.5,116.0,75.38,39.73
2016,1,10,8,30,616.0,48.0,3.5,1.0,164.0,127.35,78.24
2016,1,10,8,45,676.0,53.5,3.75,2.0,214.0,179.67,123.44
2016,1,10,9,0,736.0,59.0,4.0,3.0,264.0,236.44,174.97
2016,1,10,9,15,774.5,63.5,3.95,3.0,312.0,291.13,226.79
2016,1,10,9,30,813.0,68.0,3.9,3.0,360.0,348.39,280.49
2016,1,10,9,45,839.5,71.0,3.85,3.5,403.5,401.64,329.55
2016,1,10,10,0,866.0,74.0,3.8,4.0,447.0,455.54,377.8
2016,1,10,10,15,884.0,76.5,3.65,4.5,485.0,505.17,421.03
2016,1,10,10,30,902.0,79.0,3.5,5.0,523.0,554.05,462.21
2016,1,10,10,45,915.0,80.5,3.4,5.5,554.0,596.89,497.46
2016,1,10,11,0,928.0,82.0,3.3,6.0,585.0,638.87,530.93
2016,1,10,11,15,936.5,83.0,3.15,6.5,608.5,675.56,559.14
2016,1,10,11,30,945.0,84.0,3.0,7.0,632.0,709.78,584.62
2016,1,10,11,45,945.5,86.5,2.85,7.5,646.0,737.51,603.76
2016,1,10,12,0,946.0,89.0,2.7,8.0,660.0,762.07,619.57
2016,1,10,12,15,948.0,89.5,2.6,8.0,666.5,782.27,633.45
2016,1,10,12,30,950.0,90.0,2.5,8.0,673.0,799.14,644.88
2016,1,10,12,45,949.0,89.5,2.45,8.5,671.0,809.26,650.62
2016,1,10,13,0,948.0,89.0,2.4,9.0,669.0,815.85,653.93
2016,1,10,13,15,944.0,88.5,2.35,9.0,658.0,816.61,654.34
2016,1,10,13,30,940.0,88.0,2.3,9.0,647.0,813.82,652.37
2016,1,10,13,45,932.0,87.5,2.25,9.0,628.0,804.51,645.81
2016,1,10,14,0,924.0,87.0,2.2,9.0,609.0,791.8,636.97
2016,1,10,14,15,913.5,85.5,2.2,9.0,581.5,772.86,624.08
2016,1,10,14,30,903.0,84.0,2.2,9.0,554.0,755.21,612.23
2016,1,10,14,45,887.0,81.5,2.2,9.0,520.0,725.24,591.17
2016,1,10,15,0,871.0,79.0,2.2,9.0,486.0,692.74,568.14
2016,1,10,15,15,849.0,76.5,2.05,8.5,445.5,654.04,539.24
2016,1,10,15,30,827.0,74.0,1.9,8.0,405.0,613.64,508.02
2016,1,10,15,45,794.5,70.0,1.8,8.0,359.0,563.91,468.12
2016,1,10,16,0,762.0,66.0,1.7,8.0,313.0,513.83,426.91
2016,1,10,16,15,715.0,61.0,1.5,7.0,264.5,455.11,378.47
2016,1,10,16,30,668.0,56.0,1.3,6.0,216.0,401.14,332.0
2016,1,10,16,45,592.0,49.0,1.15,5.5,166.5,331.56,270.86
2016,1,10,17,0,516.0,42.0,1.0,5.0,117.0,267.28,212.41
2016,1,10,17,15,258.0,36.5,1.0,4.5,74.0,148.2,109.25
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,37.51,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,187.0,15.0,1.85,0.5,32.5,11.51,0.0
2016,1,11,8,0,374.0,30.0,2.1,1.0,65.0,33.21,15.69
2016,1,11,8,15,475.5,39.5,1.95,1.5,111.5,72.53,38.7
2016,1,11,8,30,577.0,49.0,1.8,2.0,158.0,122.83,75.71
2016,1,11,8,45,635.0,55.5,1.7,3.0,206.5,172.68,118.3
2016,1,11,9,0,693.0,62.0,1.6,4.0,255.0,228.0,167.61
2016,1,11,9,15,496.0,100.5,1.55,4.5,250.5,244.36,191.91
2016,1,11,9,30,299.0,139.0,1.5,5.0,246.0,239.56,194.88
2016,1,11,9,45,368.0,145.5,1.5,6.0,293.0,290.37,237.51
2016,1,11,10,0,437.0,152.0,1.5,7.0,340.0,345.46,282.89
2016,1,11,10,15,387.0,177.0,1.4,7.5,354.0,364.42,298.73
2016,1,11,10,30,337.0,202.0,1.3,8.0,368.0,380.9,311.63
2016,1,11,10,45,383.5,205.5,1.2,8.5,405.5,424.71,346.18
2016,1,11,11,0,430.0,209.0,1.1,9.0,443.0,474.88,384.6
2016,1,11,11,15,363.5,234.0,1.0,9.0,437.0,470.41,379.56
2016,1,11,11,30,297.0,259.0,0.9,9.0,431.0,465.13,373.86
2016,1,11,11,45,319.5,261.5,0.8,9.5,451.0,492.41,393.76
2016,1,11,12,0,342.0,264.0,0.7,10.0,471.0,519.67,412.91
2016,1,11,12,15,396.0,253.0,0.75,10.0,495.5,554.97,440.59
2016,1,11,12,30,450.0,242.0,0.8,10.0,520.0,597.01,472.83
2016,1,11,12,45,384.0,257.5,0.85,10.5,494.5,564.64,447.09
2016,1,11,13,0,318.0,273.0,0.9,11.0,469.0,536.33,424.74
2016,1,11,13,15,305.5,271.0,0.9,11.0,456.5,527.7,418.66
2016,1,11,13,30,293.0,269.0,0.9,11.0,444.0,517.85,411.47
2016,1,11,13,45,276.5,263.0,0.95,11.5,424.0,499.49,397.53
2016,1,11,14,0,260.0,257.0,1.0,12.0,404.0,480.22,382.93
2016,1,11,14,15,314.0,235.0,0.95,12.0,405.0,494.16,395.25
2016,1,11,14,30,368.0,213.0,0.9,12.0,406.0,505.31,405.04
2016,1,11,14,45,257.0,211.5,0.85,12.0,342.0,420.47,338.45
