Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,146.0,210.0,0.8,12.0,278.0,331.36,267.87
2016,1,11,15,15,463.5,145.0,0.75,12.0,336.5,479.49,389.66
2016,1,11,15,30,781.0,80.0,0.7,12.0,395.0,593.48,477.72
2016,1,11,15,45,750.0,75.5,0.65,12.0,350.5,545.47,439.03
2016,1,11,16,0,719.0,71.0,0.6,12.0,306.0,500.01,403.1
2016,1,11,16,15,671.5,65.5,0.55,11.5,258.0,442.19,357.14
2016,1,11,16,30,624.0,60.0,0.5,11.0,210.0,386.2,310.94
2016,1,11,16,45,553.5,51.5,0.45,10.5,162.5,318.95,254.15
2016,1,11,17,0,483.0,43.0,0.4,10.0,115.0,256.64,199.51
2016,1,11,17,15,354.5,31.5,0.45,9.5,73.0,176.65,128.26
2016,1,11,17,30,226.0,20.0,0.5,9.0,31.0,100.47,4.51
2016,1,11,17,45,113.0,10.0,0.55,9.0,15.5,38.37,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,14.5,2.2,4.0,33.5,11.04,0.0
2016,1,12,8,0,406.0,29.0,2.5,5.0,67.0,32.64,14.61
2016,1,12,8,15,505.5,37.5,2.4,5.5,114.0,72.63,37.08
2016,1,12,8,30,605.0,46.0,2.3,6.0,161.0,124.52,74.83
2016,1,12,8,45,665.0,51.5,2.25,7.0,210.5,175.13,117.53
2016,1,12,9,0,725.0,57.0,2.2,8.0,260.0,231.42,167.29
2016,1,12,9,15,763.0,61.5,2.15,9.0,307.5,285.52,216.4
2016,1,12,9,30,801.0,66.0,2.1,10.0,355.0,342.19,266.85
2016,1,12,9,45,828.0,68.5,2.05,11.0,398.5,394.71,312.8
2016,1,12,10,0,855.0,71.0,2.0,12.0,442.0,447.96,357.74
2016,1,12,10,15,873.0,73.5,1.85,12.5,479.5,497.3,398.39
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,545.12,436.31
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,588.6,468.88
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,630.4,498.89
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.5,667.47,525.78
2016,1,12,11,30,934.0,82.0,1.2,15.0,626.0,702.13,549.99
2016,1,12,11,45,941.0,81.5,1.1,15.5,641.5,731.0,567.97
2016,1,12,12,0,948.0,81.0,1.0,16.0,657.0,756.97,583.1
2016,1,12,12,15,950.0,81.5,0.95,16.0,664.0,777.38,595.94
2016,1,12,12,30,952.0,82.0,0.9,16.0,671.0,794.44,606.53
2016,1,12,12,45,951.5,82.0,0.85,16.5,669.0,805.66,612.05
2016,1,12,13,0,951.0,82.0,0.8,17.0,667.0,813.35,615.31
2016,1,12,13,15,947.5,81.5,0.75,17.0,656.5,814.64,615.54
2016,1,12,13,30,944.0,81.0,0.7,17.0,646.0,812.35,613.58
2016,1,12,13,45,937.0,80.0,0.65,17.0,627.5,803.31,607.25
2016,1,12,14,0,930.0,79.0,0.6,17.0,609.0,790.84,598.81
2016,1,12,14,15,920.5,77.5,0.55,17.0,582.5,772.62,586.63
2016,1,12,14,30,911.0,76.0,0.5,17.0,556.0,751.27,572.45
2016,1,12,14,45,895.0,74.5,0.45,17.0,522.0,722.37,553.13
2016,1,12,15,0,879.0,73.0,0.4,17.0,488.0,690.96,532.07
2016,1,12,15,15,858.5,70.5,0.35,16.5,448.0,657.31,509.87
2016,1,12,15,30,838.0,68.0,0.3,16.0,408.0,617.61,481.9
2016,1,12,15,45,808.0,64.5,0.3,16.0,363.0,569.56,446.83
2016,1,12,16,0,778.0,61.0,0.3,16.0,318.0,520.97,410.25
2016,1,12,16,15,733.5,56.5,0.45,15.0,269.5,463.44,368.19
2016,1,12,16,30,689.0,52.0,0.6,14.0,221.0,407.26,324.56
2016,1,12,16,45,619.0,45.5,0.75,13.5,171.5,339.38,268.59
2016,1,12,17,0,549.0,39.0,0.9,13.0,122.0,276.01,213.63
2016,1,12,17,15,423.0,29.0,1.0,12.0,78.5,198.77,144.66
2016,1,12,17,30,297.0,19.0,1.1,11.0,35.0,122.14,21.48
2016,1,12,17,45,148.5,9.5,1.2,10.5,17.5,47.17,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,15.0,1.9,5.0,33.0,11.49,0.0
2016,1,13,8,0,384.0,30.0,2.2,6.0,66.0,32.93,15.22
2016,1,13,8,15,485.0,39.0,2.15,6.5,113.0,72.27,37.46
2016,1,13,8,30,586.0,48.0,2.1,7.0,160.0,122.57,73.73
2016,1,13,8,45,647.5,54.0,2.05,8.0,209.5,173.16,116.11
2016,1,13,9,0,709.0,60.0,2.0,9.0,259.0,230.47,166.33
2016,1,13,9,15,748.0,64.5,2.1,10.0,306.5,284.13,214.81
2016,1,13,9,30,787.0,69.0,2.2,11.0,354.0,340.49,264.89
2016,1,13,9,45,719.0,86.0,2.35,12.0,370.0,369.63,293.36
2016,1,13,10,0,651.0,103.0,2.5,13.0,386.0,391.59,314.19
2016,1,13,10,15,764.5,91.5,2.6,13.5,451.0,464.14,373.73
2016,1,13,10,30,878.0,80.0,2.7,14.0,516.0,543.81,437.6
2016,1,13,10,45,890.5,82.0,2.8,14.5,547.0,587.5,472.38
2016,1,13,11,0,903.0,84.0,2.9,15.0,578.0,628.05,504.13
2016,1,13,11,15,912.0,85.5,2.95,15.0,601.5,665.13,533.32
2016,1,13,11,30,921.0,87.0,3.0,15.0,625.0,699.87,560.25
2016,1,13,11,45,925.5,88.0,3.05,15.5,640.5,728.46,580.5
2016,1,13,12,0,930.0,89.0,3.1,16.0,656.0,754.11,597.83
2016,1,13,12,15,932.5,89.0,3.05,16.0,663.0,774.16,611.69
2016,1,13,12,30,935.0,89.0,3.0,16.0,670.0,790.94,623.26
2016,1,13,12,45,934.0,89.0,3.0,16.0,668.0,801.74,630.9
2016,1,13,13,0,933.0,89.0,3.0,16.0,666.0,809.05,636.22
2016,1,13,13,15,930.0,88.5,2.95,16.0,656.0,810.79,637.4
2016,1,13,13,30,927.0,88.0,2.9,16.0,646.0,809.01,636.24
2016,1,13,13,45,920.0,87.0,2.9,16.0,627.5,800.15,630.47
2016,1,13,14,0,913.0,86.0,2.9,16.0,609.0,787.92,622.45
2016,1,13,14,15,903.0,84.5,2.85,16.0,582.5,769.62,609.84
2016,1,13,14,30,893.0,83.0,2.8,16.0,556.0,752.65,598.33
2016,1,13,14,45,878.5,81.0,2.75,16.0,522.5,724.59,578.67
2016,1,13,15,0,864.0,79.0,2.7,16.0,489.0,693.95,557.1
2016,1,13,15,15,843.0,76.0,2.4,15.5,449.0,655.52,528.72
2016,1,13,15,30,822.0,73.0,2.1,15.0,409.0,615.34,497.77
2016,1,13,15,45,790.5,69.5,1.85,15.0,364.0,566.83,459.09
2016,1,13,16,0,759.0,66.0,1.6,15.0,319.0,517.9,419.23
2016,1,13,16,15,714.0,61.0,1.5,14.0,270.5,460.09,373.48
2016,1,13,16,30,669.0,56.0,1.4,13.0,222.0,403.68,326.97
2016,1,13,16,45,597.0,49.0,1.3,12.0,173.0,338.27,271.4
2016,1,13,17,0,525.0,42.0,1.2,11.0,124.0,274.85,215.58
2016,1,13,17,15,400.5,31.5,1.2,10.5,80.5,194.69,143.86
2016,1,13,17,30,276.0,21.0,1.2,10.0,37.0,119.2,33.2
2016,1,13,17,45,138.0,10.5,1.25,10.0,18.5,45.79,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,12.0,1.5,9.0,12.0,11.58,0.0
2016,1,14,8,0,0.0,24.0,1.7,10.0,24.0,23.18,12.7
2016,1,14,8,15,0.0,42.0,1.65,10.5,42.0,40.16,28.26
2016,1,14,8,30,0.0,60.0,1.6,11.0,60.0,57.37,43.43
2016,1,14,8,45,0.0,79.5,1.6,11.5,79.5,76.14,59.69
2016,1,14,9,0,0.0,99.0,1.6,12.0,99.0,95.06,75.79
2016,1,14,9,15,5.0,115.5,1.8,13.0,117.5,112.7,90.21
2016,1,14,9,30,10.0,132.0,2.0,14.0,136.0,130.9,104.87
2016,1,14,9,45,9.5,144.0,2.25,15.0,148.0,143.14,114.45
2016,1,14,10,0,9.0,156.0,2.5,16.0,160.0,155.32,123.82
2016,1,14,10,15,11.0,169.0,2.65,16.5,174.0,169.66,135.04
2016,1,14,10,30,13.0,182.0,2.8,17.0,188.0,184.21,146.32
2016,1,14,10,45,176.5,207.0,3.0,17.5,303.5,307.52,246.4
2016,1,14,11,0,340.0,232.0,3.2,18.0,419.0,441.63,352.16
2016,1,14,11,15,186.5,235.5,3.3,18.0,339.0,357.16,284.44
2016,1,14,11,30,33.0,239.0,3.4,18.0,259.0,261.81,206.75
2016,1,14,11,45,453.0,170.0,3.5,18.5,447.0,494.38,396.68
2016,1,14,12,0,873.0,101.0,3.6,19.0,635.0,730.9,577.9
2016,1,14,12,15,875.5,101.5,3.65,19.0,642.0,750.89,590.84
2016,1,14,12,30,878.0,102.0,3.7,19.0,649.0,767.8,603.05
2016,1,14,12,45,618.5,186.0,3.75,19.0,570.5,675.95,533.03
2016,1,14,13,0,359.0,270.0,3.8,19.0,492.0,565.48,445.66
2016,1,14,13,15,290.5,277.5,3.8,19.0,455.5,524.64,414.17
2016,1,14,13,30,222.0,285.0,3.8,19.0,419.0,474.66,375.15
2016,1,14,13,45,286.5,265.0,3.8,19.0,433.0,510.58,404.7
2016,1,14,14,0,351.0,245.0,3.8,19.0,447.0,536.64,426.42
2016,1,14,14,15,244.5,245.5,3.65,19.0,383.5,455.99,362.7
2016,1,14,14,30,138.0,246.0,3.5,19.0,320.0,369.05,293.59
2016,1,14,14,45,473.0,167.0,3.4,19.0,397.0,533.8,429.09
2016,1,14,15,0,808.0,88.0,3.3,19.0,474.0,667.69,535.1
2016,1,14,15,15,692.0,101.5,3.15,18.5,413.0,589.09,474.23
2016,1,14,15,30,576.0,115.0,3.0,18.0,352.0,511.12,413.83
2016,1,14,15,45,646.0,93.0,2.85,18.0,331.5,511.16,414.4
2016,1,14,16,0,716.0,71.0,2.7,18.0,311.0,503.71,407.81
2016,1,14,16,15,670.5,65.5,2.45,17.0,264.0,446.77,362.04
2016,1,14,16,30,625.0,60.0,2.2,16.0,217.0,391.5,316.2
2016,1,14,16,45,558.0,52.0,2.0,15.5,169.5,325.82,260.05
2016,1,14,17,0,491.0,44.0,1.8,15.0,122.0,264.75,206.09
2016,1,14,17,15,370.0,33.0,1.8,14.5,79.5,186.48,137.09
2016,1,14,17,30,249.0,22.0,1.8,14.0,37.0,113.27,40.09
2016,1,14,17,45,124.5,11.0,1.8,14.0,18.5,43.09,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,238.5,13.5,3.55,7.0,36.0,10.89,0.0
2016,1,15,8,0,477.0,27.0,3.9,8.0,72.0,33.05,14.09
2016,1,15,8,15,575.0,34.5,3.85,8.5,121.0,75.69,36.72
2016,1,15,8,30,673.0,42.0,3.8,9.0,170.0,129.04,74.92
2016,1,15,8,45,731.5,46.0,3.8,10.0,221.5,181.77,119.34
2016,1,15,9,0,790.0,50.0,3.8,11.0,273.0,239.93,170.91
2016,1,15,9,15,825.5,53.5,3.8,11.5,321.5,295.87,222.4
2016,1,15,9,30,861.0,57.0,3.8,12.0,370.0,354.4,275.5
2016,1,15,9,45,887.0,58.5,3.85,13.0,414.5,408.38,323.42
2016,1,15,10,0,913.0,60.0,3.9,14.0,459.0,462.85,370.22
2016,1,15,10,15,929.0,62.0,3.75,14.5,497.5,513.18,412.66
2016,1,15,10,30,945.0,64.0,3.6,15.0,536.0,562.5,452.83
2016,1,15,10,45,958.0,64.5,3.5,16.0,567.5,607.24,487.41
2016,1,15,11,0,971.0,65.0,3.4,17.0,599.0,650.16,519.37
2016,1,15,11,15,978.0,66.0,3.2,17.0,623.0,687.76,547.91
2016,1,15,11,30,985.0,67.0,3.0,17.0,647.0,722.69,573.29
2016,1,15,11,45,986.0,69.5,2.85,17.5,662.5,752.27,592.17
2016,1,15,12,0,987.0,72.0,2.7,18.0,678.0,778.55,608.42
2016,1,15,12,15,988.0,72.0,2.55,18.0,684.5,798.69,621.28
2016,1,15,12,30,989.0,72.0,2.4,18.0,691.0,815.3,631.62
2016,1,15,12,45,987.5,72.0,2.25,18.5,689.0,826.44,636.9
2016,1,15,13,0,986.0,72.0,2.1,19.0,687.0,833.87,639.63
2016,1,15,13,15,982.5,71.5,1.95,19.0,676.5,835.5,639.6
2016,1,15,13,30,979.0,71.0,1.8,19.0,666.0,833.41,637.12
2016,1,15,13,45,971.5,70.5,1.65,19.0,647.0,824.58,630.1
2016,1,15,14,0,964.0,70.0,1.5,19.0,628.0,812.18,620.76
2016,1,15,14,15,954.5,69.0,1.35,19.0,601.0,794.25,607.7
2016,1,15,14,30,945.0,68.0,1.2,19.0,574.0,773.06,592.48
2016,1,15,14,45,929.0,67.0,1.1,19.0,539.5,744.12,572.51
2016,1,15,15,0,913.0,66.0,1.0,19.0,505.0,712.55,550.72
2016,1,15,15,15,893.0,64.0,0.85,18.5,464.5,674.75,524.8
2016,1,15,15,30,873.0,62.0,0.7,18.0,424.0,635.05,496.27
2016,1,15,15,45,842.5,59.5,0.6,18.0,378.0,586.83,459.93
2016,1,15,16,0,812.0,57.0,0.5,18.0,332.0,541.74,424.9
2016,1,15,16,15,770.0,53.0,0.35,17.5,283.0,484.61,380.19
2016,1,15,16,30,728.0,49.0,0.2,17.0,234.0,428.58,334.87
2016,1,15,16,45,658.5,43.5,0.1,17.0,183.5,359.96,278.26
2016,1,15,17,0,589.0,38.0,0.0,17.0,133.0,295.77,223.52
2016,1,15,17,15,468.5,29.0,0.15,16.5,87.5,214.74,154.83
2016,1,15,17,30,348.0,20.0,0.3,16.0,42.0,140.25,58.62
2016,1,15,17,45,174.0,10.0,0.5,15.5,21.0,55.33,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.0,1.8,7.5,6.0,5.78,0.0
2016,1,16,8,0,0.0,12.0,2.1,8.0,12.0,11.57,3.62
2016,1,16,8,15,0.0,22.0,2.35,8.0,22.0,21.23,12.48
2016,1,16,8,30,0.0,32.0,2.6,8.0,32.0,30.89,21.15
2016,1,16,8,45,0.0,42.0,2.85,8.5,42.0,40.56,29.7
2016,1,16,9,0,0.0,52.0,3.1,9.0,52.0,50.24,38.12
2016,1,16,9,15,0.0,62.0,3.05,9.5,62.0,59.92,46.41
2016,1,16,9,30,0.0,72.0,3.0,10.0,72.0,69.6,54.57
2016,1,16,9,45,0.0,43.0,3.0,10.5,43.0,41.53,30.25
2016,1,16,10,0,0.0,14.0,3.0,11.0,14.0,13.51,6.01
2016,1,16,10,15,22.5,111.5,2.95,11.0,122.5,120.02,96.79
2016,1,16,10,30,45.0,209.0,2.9,11.0,231.0,230.2,187.93
2016,1,16,10,45,22.5,154.0,2.9,11.5,165.0,164.59,133.06
2016,1,16,11,0,0.0,99.0,2.9,12.0,99.0,95.88,75.33
2016,1,16,11,15,22.0,175.0,2.8,12.0,188.0,187.71,151.7
2016,1,16,11,30,44.0,251.0,2.7,12.0,277.0,281.4,227.45
2016,1,16,11,45,22.0,207.5,2.6,12.5,220.5,218.91,175.9
2016,1,16,12,0,0.0,164.0,2.5,13.0,164.0,160.31,127.46
2016,1,16,12,15,9.0,198.5,2.2,13.0,204.5,201.71,161.28
2016,1,16,12,30,18.0,233.0,1.9,13.0,245.0,243.98,195.08
2016,1,16,12,45,115.0,266.0,1.6,13.5,338.5,366.22,292.98
2016,1,16,13,0,212.0,299.0,1.3,14.0,432.0,478.52,378.48
2016,1,16,13,15,415.5,240.0,1.55,14.0,495.0,588.11,466.01
2016,1,16,13,30,619.0,181.0,1.8,14.0,558.0,685.86,543.47
2016,1,16,13,45,759.5,134.5,2.1,14.5,584.5,742.74,587.77
2016,1,16,14,0,900.0,88.0,2.4,15.0,611.0,786.28,620.46
2016,1,16,14,15,890.5,86.5,2.9,15.0,585.5,768.64,611.32
2016,1,16,14,30,881.0,85.0,3.4,15.0,560.0,752.39,603.05
2016,1,16,14,45,860.0,85.0,3.95,15.0,525.5,722.26,584.01
2016,1,16,15,0,839.0,85.0,4.5,15.0,491.0,689.83,563.11
2016,1,16,15,15,818.0,82.5,4.75,14.5,452.0,652.56,537.3
2016,1,16,15,30,797.0,80.0,5.0,14.0,413.0,613.59,508.53
2016,1,16,15,45,742.5,81.0,5.3,13.5,365.5,559.5,466.38
2016,1,16,16,0,688.0,82.0,5.6,13.0,318.0,504.2,421.86
2016,1,16,16,15,640.5,76.0,5.85,12.0,270.0,446.34,374.51
2016,1,16,16,30,593.0,70.0,6.1,11.0,222.0,390.27,326.72
2016,1,16,16,45,503.0,63.0,6.45,10.5,173.0,315.99,261.55
2016,1,16,17,0,413.0,56.0,6.8,10.0,124.0,247.87,200.25
2016,1,16,17,15,299.5,41.5,6.8,9.0,81.5,172.2,132.07
2016,1,16,17,30,186.0,27.0,6.8,8.0,39.0,102.06,50.14
2016,1,16,17,45,93.0,13.5,6.8,7.5,19.5,37.83,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,224.5,14.0,1.5,1.5,35.5,10.49,0.0
2016,1,17,8,0,449.0,28.0,1.7,2.0,71.0,33.31,15.33
2016,1,17,8,15,545.5,35.5,1.7,2.5,119.0,74.3,37.61
2016,1,17,8,30,642.0,43.0,1.7,3.0,167.0,125.91,75.24
2016,1,17,8,45,699.5,48.0,1.7,4.0,217.5,177.89,119.66
2016,1,17,9,0,757.0,53.0,1.7,5.0,268.0,235.28,171.06
2016,1,17,9,15,792.5,57.0,1.65,5.5,316.0,290.21,221.86
2016,1,17,9,30,828.0,61.0,1.6,6.0,364.0,347.43,273.84
2016,1,17,9,45,849.0,64.5,1.6,7.0,407.5,400.38,320.78
2016,1,17,10,0,870.0,68.0,1.6,8.0,451.0,453.39,366.08
2016,1,17,10,15,887.0,70.0,1.55,8.5,489.0,502.61,407.27
2016,1,17,10,30,904.0,72.0,1.5,9.0,527.0,551.01,446.34
2016,1,17,10,45,913.0,75.0,1.45,9.5,558.0,594.84,480.53
2016,1,17,11,0,922.0,78.0,1.4,10.0,589.0,636.72,512.09
2016,1,17,11,15,930.0,79.0,1.4,10.0,612.5,673.68,540.5
2016,1,17,11,30,938.0,80.0,1.4,10.0,636.0,708.17,566.51
2016,1,17,11,45,938.5,82.5,1.45,10.5,651.0,736.46,585.69
2016,1,17,12,0,939.0,85.0,1.5,11.0,666.0,761.58,602.47
2016,1,17,12,15,940.5,85.5,1.5,11.0,673.0,782.0,616.5
2016,1,17,12,30,942.0,86.0,1.5,11.0,680.0,799.09,628.25
2016,1,17,12,45,938.0,87.0,1.5,11.5,677.5,809.15,634.0
2016,1,17,13,0,934.0,88.0,1.5,12.0,675.0,815.65,637.43
2016,1,17,13,15,761.0,139.5,1.55,12.0,613.5,750.4,591.71
2016,1,17,13,30,588.0,191.0,1.6,12.0,552.0,671.06,532.87
2016,1,17,13,45,593.0,183.0,1.7,12.0,538.0,665.71,531.19
2016,1,17,14,0,598.0,175.0,1.8,12.0,524.0,661.02,529.13
2016,1,17,14,15,653.0,149.5,1.85,12.0,516.0,669.78,537.94
2016,1,17,14,30,708.0,124.0,1.9,12.0,508.0,673.79,543.08
2016,1,17,14,45,780.5,103.0,2.0,12.0,502.5,687.47,555.19
2016,1,17,15,0,853.0,82.0,2.1,12.0,497.0,698.3,564.99
2016,1,17,15,15,738.5,94.0,2.0,11.5,433.0,616.94,503.67
2016,1,17,15,30,624.0,106.0,1.9,11.0,369.0,536.66,441.53
2016,1,17,15,45,585.5,103.5,1.85,11.0,329.0,490.92,405.47
2016,1,17,16,0,547.0,101.0,1.8,11.0,289.0,445.6,368.64
2016,1,17,16,15,517.5,89.0,1.6,10.5,246.5,395.94,327.8
2016,1,17,16,30,488.0,77.0,1.4,10.0,204.0,347.01,286.29
2016,1,17,16,45,432.5,65.5,1.2,9.5,160.5,287.83,235.09
2016,1,17,17,0,377.0,54.0,1.0,9.0,117.0,232.41,185.73
2016,1,17,17,15,291.0,39.5,1.0,8.5,78.0,166.98,127.39
2016,1,17,17,30,205.0,25.0,1.0,8.0,39.0,106.62,57.07
2016,1,17,17,45,102.5,12.5,1.0,7.5,19.5,39.6,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,186.0,16.0,2.65,3.0,34.0,12.31,0.0
2016,1,18,8,0,372.0,32.0,3.0,4.0,68.0,34.0,16.86
2016,1,18,8,15,472.5,41.5,2.85,4.5,115.0,73.2,39.17
2016,1,18,8,30,573.0,51.0,2.7,5.0,162.0,123.44,75.74
2016,1,18,8,45,634.0,57.5,2.55,6.0,212.0,174.04,118.49
2016,1,18,9,0,695.0,64.0,2.4,7.0,262.0,230.53,168.41
2016,1,18,9,15,734.5,68.5,2.3,7.5,310.0,285.03,218.19
2016,1,18,9,30,774.0,73.0,2.2,8.0,358.0,341.38,268.92
2016,1,18,9,45,800.0,76.5,2.1,9.0,402.0,393.86,314.96
2016,1,18,10,0,826.0,80.0,2.0,10.0,446.0,447.11,359.95
2016,1,18,10,15,845.5,83.0,1.9,10.0,484.5,497.14,402.17
2016,1,18,10,30,865.0,86.0,1.8,10.0,523.0,546.69,442.67
2016,1,18,10,45,878.0,88.0,1.75,10.5,554.5,590.77,477.14
2016,1,18,11,0,891.0,90.0,1.7,11.0,586.0,633.28,509.35
2016,1,18,11,15,900.5,91.5,1.6,11.5,610.5,671.24,536.83
2016,1,18,11,30,910.0,93.0,1.5,12.0,635.0,704.73,560.24
2016,1,18,11,45,920.0,92.0,1.45,12.5,652.0,735.28,580.53
2016,1,18,12,0,930.0,91.0,1.4,13.0,669.0,763.14,598.07
2016,1,18,12,15,933.0,91.5,1.25,13.0,677.0,784.63,610.9
2016,1,18,12,30,936.0,92.0,1.1,13.0,685.0,802.86,621.25
2016,1,18,12,45,936.5,91.5,1.0,13.5,684.0,814.75,626.64
2016,1,18,13,0,937.0,91.0,0.9,14.0,683.0,823.14,629.68
2016,1,18,13,15,934.0,90.5,0.85,14.0,673.5,825.32,630.51
2016,1,18,13,30,931.0,90.0,0.8,14.0,664.0,823.93,629.13
2016,1,18,13,45,924.5,89.5,0.8,14.0,645.5,816.34,624.53
2016,1,18,14,0,918.0,89.0,0.8,14.0,627.0,805.31,617.81
2016,1,18,14,15,908.0,87.5,0.85,14.0,601.0,787.2,607.12
2016,1,18,14,30,898.0,86.0,0.9,14.0,575.0,770.42,597.44
2016,1,18,14,45,887.0,82.5,1.0,14.0,542.0,743.17,580.97
2016,1,18,15,0,876.0,79.0,1.1,14.0,509.0,713.14,562.29
2016,1,18,15,15,856.0,76.5,1.1,13.5,469.0,675.6,537.72
2016,1,18,15,30,836.0,74.0,1.1,13.0,429.0,636.19,510.06
2016,1,18,15,45,806.5,70.5,1.15,13.0,383.5,588.2,474.46
2016,1,18,16,0,777.0,67.0,1.2,13.0,338.0,539.58,437.2
2016,1,18,16,15,734.5,62.5,1.15,12.0,289.0,482.51,392.81
2016,1,18,16,30,692.0,58.0,1.1,11.0,240.0,426.55,347.41
2016,1,18,16,45,625.0,51.5,1.05,10.5,190.0,361.91,292.52
2016,1,18,17,0,558.0,45.0,1.0,10.0,140.0,298.84,237.01
2016,1,18,17,15,442.5,35.0,1.05,9.5,94.0,219.11,166.82
2016,1,18,17,30,327.0,25.0,1.1,9.0,48.0,146.81,84.58
2016,1,18,17,45,163.5,12.5,1.2,8.5,24.0,56.25,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,158.0,17.5,2.3,6.5,33.0,13.71,0.0
2016,1,19,8,0,316.0,35.0,2.3,7.0,66.0,35.85,18.98
2016,1,19,8,15,417.0,45.5,2.35,7.5,112.0,72.86,40.54
2016,1,19,8,30,518.0,56.0,2.4,8.0,158.0,121.09,75.33
2016,1,19,8,45,334.5,85.5,2.45,8.5,158.0,144.06,104.45
2016,1,19,9,0,151.0,115.0,2.5,9.0,158.0,146.81,115.53
2016,1,19,9,15,440.5,97.5,2.95,10.0,254.0,225.59,175.23
2016,1,19,9,30,730.0,80.0,3.4,11.0,350.0,333.0,261.45
2016,1,19,9,45,765.0,82.0,3.9,12.0,394.5,386.2,308.28
2016,1,19,10,0,800.0,84.0,4.4,13.0,439.0,440.41,355.27
2016,1,19,10,15,460.0,156.5,4.75,13.5,364.5,383.52,312.34
2016,1,19,10,30,120.0,229.0,5.1,14.0,290.0,292.42,237.34
2016,1,19,10,45,118.0,244.5,5.45,15.0,308.0,312.95,253.31
2016,1,19,11,0,116.0,260.0,5.8,16.0,326.0,329.44,265.6
2016,1,19,11,15,208.5,263.5,5.85,16.5,386.5,400.62,323.28
2016,1,19,11,30,301.0,267.0,5.9,17.0,447.0,478.11,385.09
2016,1,19,11,45,294.0,277.5,5.95,17.5,457.0,494.07,396.51
2016,1,19,12,0,287.0,288.0,6.0,18.0,467.0,508.8,407.0
2016,1,19,12,15,316.5,284.0,5.95,18.0,484.0,533.72,426.94
2016,1,19,12,30,346.0,280.0,5.9,18.0,501.0,558.46,446.66
2016,1,19,12,45,350.0,279.0,5.9,18.5,501.5,566.48,452.17
2016,1,19,13,0,354.0,278.0,5.9,19.0,502.0,573.26,456.78
2016,1,19,13,15,390.0,264.0,5.7,19.0,508.0,589.32,469.91
2016,1,19,13,30,426.0,250.0,5.5,19.0,514.0,611.35,487.29
2016,1,19,13,45,636.0,178.0,5.35,19.0,559.5,699.34,558.92
2016,1,19,14,0,846.0,106.0,5.2,19.0,605.0,775.86,617.68
2016,1,19,14,15,547.5,176.5,5.0,19.0,494.0,619.16,496.24
2016,1,19,14,30,249.0,247.0,4.8,19.0,383.0,461.54,368.9
2016,1,19,14,45,250.0,231.5,4.65,19.0,361.5,442.08,354.78
2016,1,19,15,0,251.0,216.0,4.5,19.0,340.0,421.58,339.28
2016,1,19,15,15,290.5,192.0,4.15,18.5,325.0,416.29,336.78
2016,1,19,15,30,330.0,168.0,3.8,18.0,310.0,407.68,331.5
2016,1,19,15,45,482.0,131.0,3.5,18.0,313.5,458.19,373.1
2016,1,19,16,0,634.0,94.0,3.2,18.0,317.0,491.78,399.62
2016,1,19,16,15,586.5,87.0,2.9,17.0,270.0,434.33,353.45
2016,1,19,16,30,539.0,80.0,2.6,16.0,223.0,378.7,307.71
2016,1,19,16,45,470.5,69.5,2.3,15.5,176.0,311.99,251.16
2016,1,19,17,0,402.0,59.0,2.0,15.0,129.0,250.12,197.28
2016,1,19,17,15,294.5,44.5,2.0,14.5,86.5,175.9,133.05
2016,1,19,17,30,187.0,30.0,2.0,14.0,44.0,109.51,65.12
2016,1,19,17,45,93.5,15.0,2.0,14.0,22.0,40.1,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,120.5,19.5,3.65,5.5,31.5,15.32,0.0
2016,1,20,8,0,241.0,39.0,3.7,6.0,63.0,36.98,21.06
2016,1,20,8,15,339.5,52.5,3.65,6.0,108.0,72.74,43.65
2016,1,20,8,30,438.0,66.0,3.6,6.0,153.0,120.38,78.95
2016,1,20,8,45,510.0,74.5,3.55,6.5,201.5,167.68,118.25
2016,1,20,9,0,582.0,83.0,3.5,7.0,250.0,222.35,165.9
2016,1,20,9,15,625.5,89.5,3.35,7.5,297.0,273.58,212.27
2016,1,20,9,30,669.0,96.0,3.2,8.0,344.0,328.3,261.19
2016,1,20,9,45,705.5,99.0,3.1,8.5,388.5,379.87,306.81
2016,1,20,10,0,742.0,102.0,3.0,9.0,433.0,433.42,352.89
2016,1,20,10,15,763.0,105.5,2.75,9.5,470.5,481.54,393.07
2016,1,20,10,30,784.0,109.0,2.5,10.0,508.0,529.54,431.69
2016,1,20,10,45,400.0,159.0,2.3,10.5,363.5,393.14,322.04
2016,1,20,11,0,16.0,209.0,2.1,11.0,219.0,214.12,172.63
2016,1,20,11,15,17.5,217.0,1.85,11.5,228.0,223.85,180.38
2016,1,20,11,30,19.0,225.0,1.6,12.0,237.0,233.67,187.54
2016,1,20,11,45,31.0,245.5,1.35,12.5,265.5,268.48,214.66
2016,1,20,12,0,43.0,266.0,1.1,13.0,294.0,299.99,238.51
2016,1,20,12,15,43.5,270.0,1.1,13.0,298.0,306.3,243.15
2016,1,20,12,30,44.0,274.0,1.1,13.0,302.0,312.55,247.94
2016,1,20,12,45,51.5,279.0,1.1,13.5,312.0,325.19,257.45
2016,1,20,13,0,59.0,284.0,1.1,14.0,322.0,337.94,267.0
2016,1,20,13,15,37.0,254.5,1.35,14.0,278.0,290.28,230.14
2016,1,20,13,30,15.0,225.0,1.6,14.0,234.0,235.48,187.06
2016,1,20,13,45,46.0,247.0,1.85,14.5,274.5,291.24,232.37
2016,1,20,14,0,77.0,269.0,2.1,15.0,315.0,340.58,271.74
2016,1,20,14,15,75.5,257.0,2.1,15.0,300.5,326.88,261.19
2016,1,20,14,30,74.0,245.0,2.1,15.0,286.0,312.97,250.74
2016,1,20,14,45,68.0,229.5,2.15,15.0,265.5,291.62,234.31
2016,1,20,15,0,62.0,214.0,2.2,15.0,245.0,270.27,217.77
2016,1,20,15,15,31.0,159.0,2.1,14.5,174.5,186.7,150.46
2016,1,20,15,30,0.0,104.0,2.0,14.0,104.0,102.01,80.47
2016,1,20,15,45,0.0,92.5,1.9,14.0,92.5,90.55,71.19
2016,1,20,16,0,0.0,81.0,1.8,14.0,81.0,79.09,61.7
2016,1,20,16,15,264.0,82.0,1.55,13.5,153.0,250.1,207.6
2016,1,20,16,30,528.0,83.0,1.3,13.0,225.0,377.8,308.9
2016,1,20,16,45,453.0,73.0,1.05,12.5,177.5,308.12,248.93
2016,1,20,17,0,378.0,63.0,0.8,12.0,130.0,245.91,195.0
2016,1,20,17,15,274.0,47.0,0.8,11.5,87.5,172.05,131.46
2016,1,20,17,30,170.0,31.0,0.8,11.0,45.0,106.47,66.65
2016,1,20,17,45,85.0,15.5,0.85,11.0,22.5,38.5,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,7,45,167.5,16.5,3.85,13.5,33.5,12.66,0.0
2016,1,21,8,0,335.0,33.0,4.0,14.0,67.0,34.16,16.84
2016,1,21,8,15,434.5,43.0,4.1,14.0,113.0,71.85,37.99
2016,1,21,8,30,534.0,53.0,4.2,14.0,159.0,120.55,72.59
2016,1,21,8,45,598.0,59.5,4.3,14.5,208.5,169.82,113.13
2016,1,21,9,0,662.0,66.0,4.4,15.0,258.0,225.4,161.24
2016,1,21,9,15,703.5,71.0,4.55,15.0,306.0,278.75,209.47
2016,1,21,9,30,745.0,76.0,4.7,15.0,354.0,335.91,260.74
2016,1,21,9,45,779.0,78.5,4.9,15.5,399.5,389.47,308.14
2016,1,21,10,0,813.0,81.0,5.1,16.0,445.0,444.61,355.81
2016,1,21,10,15,834.0,83.5,5.35,16.0,484.0,494.62,399.25
2016,1,21,10,30,855.0,86.0,5.6,16.0,523.0,544.32,441.6
2016,1,21,10,45,872.0,87.5,5.95,16.0,556.5,590.1,480.36
2016,1,21,11,0,889.0,89.0,6.3,16.0,590.0,634.62,517.57
2016,1,21,11,15,898.0,90.5,6.65,16.0,614.5,670.71,547.75
2016,1,21,11,30,907.0,92.0,7.0,16.0,639.0,705.96,576.91
2016,1,21,11,45,913.0,93.0,7.35,16.0,655.5,736.11,600.78
2016,1,21,12,0,919.0,94.0,7.7,16.0,672.0,763.42,622.22
2016,1,21,12,15,653.0,184.0,7.9,15.5,597.0,686.44,560.79
2016,1,21,12,30,387.0,274.0,8.1,15.0,522.0,584.09,475.96
2016,1,21,12,45,650.0,186.0,8.35,15.0,602.0,708.31,580.86
2016,1,21,13,0,913.0,98.0,8.6,15.0,682.0,818.27,668.95
2016,1,21,13,15,909.0,97.5,8.65,15.0,672.5,819.8,670.21
2016,1,21,13,30,905.0,97.0,8.7,15.0,663.0,817.86,669.26
2016,1,21,13,45,897.5,96.0,8.8,15.0,644.5,809.19,663.4
2016,1,21,14,0,890.0,95.0,8.9,15.0,626.0,801.7,658.59
2016,1,21,14,15,880.5,93.5,8.65,14.5,600.5,784.41,646.67
2016,1,21,14,30,871.0,92.0,8.4,14.0,575.0,764.03,632.39
2016,1,21,14,45,858.0,90.0,8.2,14.0,542.5,737.59,612.32
2016,1,21,15,0,845.0,88.0,8.0,14.0,510.0,708.51,590.18
2016,1,21,15,15,826.0,85.0,7.6,14.0,471.0,671.77,561.45
2016,1,21,15,30,807.0,82.0,7.2,14.0,432.0,633.17,529.78
2016,1,21,15,45,784.5,77.0,6.8,14.0,388.5,588.54,492.75
2016,1,21,16,0,762.0,72.0,6.4,14.0,345.0,542.86,454.17
2016,1,21,16,15,722.5,67.0,6.1,13.0,296.5,487.06,408.07
2016,1,21,16,30,683.0,62.0,5.8,12.0,248.0,435.19,363.59
2016,1,21,16,45,630.5,54.0,5.55,11.5,199.0,372.49,308.06
2016,1,21,17,0,578.0,46.0,5.3,11.0,150.0,312.94,253.45
2016,1,21,17,15,468.5,36.0,5.2,10.5,103.0,233.46,181.63
2016,1,21,17,30,359.0,26.0,5.1,10.0,56.0,163.45,107.55
2016,1,21,17,45,179.5,13.0,5.05,9.5,28.0,62.36,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
