Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,1,7,45,207.0,18.5,1.7,13.0,43.5,13.75,3.0
2016,2,1,8,0,414.0,37.0,1.9,14.0,87.0,42.2,21.16
2016,2,1,8,15,507.0,46.0,2.15,14.5,137.0,84.2,44.9
2016,2,1,8,30,600.0,55.0,2.4,15.0,187.0,136.65,83.06
2016,2,1,8,45,658.5,60.5,2.65,15.5,239.0,188.91,126.72
2016,2,1,9,0,717.0,66.0,2.9,16.0,291.0,248.04,178.1
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,303.29,227.44
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,361.08,278.25
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,415.22,324.72
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,470.12,370.39
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,363.59,289.77
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,211.35,166.47
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,224.7,176.86
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,238.17,186.97
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,371.38,294.06
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,511.86,403.87
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,510.31,400.81
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,500.32,391.84
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,666.85,525.94
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,827.88,647.72
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,839.43,654.64
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,847.45,659.93
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,849.91,662.64
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,848.83,662.97
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,840.61,657.17
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,833.7,652.44
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,816.55,641.18
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,796.23,627.67
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,768.72,608.83
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,738.6,587.95
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,701.18,561.95
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,661.87,534.18
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,614.49,497.37
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,569.12,461.34
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,513.12,416.58
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,458.08,371.42
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,390.05,314.57
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,326.18,259.62
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,249.78,193.82
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,181.87,133.61
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,86.67,37.83
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,10.81,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,17.89,6.32
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,42.91,20.33
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,89.53,46.9
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,144.62,87.65
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,199.84,134.58
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,260.41,188.03
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,318.06,240.44
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,378.03,294.15
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,434.67,344.37
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,491.79,393.71
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,544.31,437.46
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,595.97,479.15
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,642.92,515.96
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,687.96,550.26
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,727.81,580.66
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,765.06,606.79
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,796.79,627.7
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,825.24,646.09
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,848.55,661.63
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,868.36,674.82
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,881.5,683.48
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,890.9,689.63
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,895.04,692.48
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,895.37,692.84
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,888.79,687.2
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,878.48,679.15
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,860.78,667.09
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,839.65,652.75
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,812.95,634.51
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,783.28,614.16
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,745.76,588.0
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,710.31,563.15
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,663.26,528.91
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,615.0,491.85
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,558.28,448.94
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,501.93,404.75
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,435.18,350.64
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,371.37,296.72
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,295.34,231.75
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,224.58,168.51
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,104.8,53.03
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,10.81,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,18.24,7.38
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,44.13,21.92
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,88.99,48.2
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,145.37,91.53
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,200.7,139.89
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,261.86,195.46
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,319.78,249.68
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,380.04,305.09
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,437.45,357.01
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,495.94,408.32
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,548.55,454.32
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,600.23,498.35
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,648.04,537.26
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,694.24,573.83
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,734.79,604.67
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,772.69,631.33
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,804.65,653.23
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,833.38,672.56
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,856.13,688.64
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,875.28,702.13
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,888.51,710.34
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,897.92,715.89
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,901.71,718.52
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,901.65,718.53
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,894.51,713.9
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,883.63,706.73
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,866.22,694.58
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,845.34,680.0
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,818.44,661.34
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,788.61,640.46
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,751.25,614.13
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,711.61,585.85
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,669.67,554.41
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,622.01,516.37
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,566.22,471.64
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,510.65,425.75
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,444.59,369.12
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,381.17,312.79
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,303.7,244.51
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,233.4,179.75
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,141.92,80.7
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,51.36,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,10.81,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,18.18,7.91
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,46.17,21.77
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,94.0,49.48
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,151.19,93.4
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,208.18,143.48
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,269.69,199.22
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,328.65,253.85
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,390.21,309.71
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,447.56,360.26
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,505.03,409.19
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,558.22,454.38
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,610.35,497.43
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,657.64,534.64
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,702.91,569.24
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,743.37,599.9
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,781.13,626.77
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,811.69,647.33
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,838.57,665.18
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,862.19,681.61
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,882.26,695.58
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,896.28,704.04
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,906.53,709.98
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,909.84,711.75
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,909.28,710.98
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,903.36,707.01
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,893.64,700.55
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,876.74,688.79
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,856.34,674.7
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,826.98,654.67
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,794.87,632.67
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,757.2,606.58
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,721.61,581.82
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,674.63,547.25
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,626.38,509.74
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,568.69,465.15
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,511.34,419.3
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,444.74,363.98
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,380.87,308.88
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,306.16,244.64
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,236.05,181.55
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,141.48,85.03
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,49.84,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,11.8,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,18.94,8.88
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,47.09,23.37
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,93.2,50.85
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,150.3,94.99
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,205.1,143.0
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,264.36,196.38
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,321.45,248.73
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,380.75,302.07
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,436.41,351.34
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,492.04,399.1
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,544.03,442.52
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,595.22,483.97
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,639.76,519.22
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,682.91,552.47
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,722.59,583.07
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,759.84,609.86
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,790.59,630.53
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,818.22,648.83
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,841.01,664.29
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,860.42,677.33
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,873.68,685.05
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,883.32,690.31
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,886.46,692.07
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,885.92,691.43
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,878.46,686.38
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,867.45,679.02
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,850.27,667.1
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,834.61,656.42
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,804.12,635.46
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,771.13,612.73
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,733.29,586.56
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,693.42,558.64
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,644.13,521.45
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,597.19,484.89
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,539.64,440.35
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,482.94,395.06
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,413.14,337.99
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,347.4,282.31
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,270.76,216.64
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,201.9,155.47
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,105.87,65.88
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.78,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,12.78,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,19.28,9.38
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,47.83,23.4
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,95.41,52.23
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,150.72,95.0
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,206.17,144.05
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,266.03,198.78
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,324.12,252.98
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,384.54,308.5
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,440.91,359.78
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,497.88,410.31
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,550.74,455.96
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,602.72,499.63
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,650.06,538.58
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,695.61,575.19
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,735.39,606.99
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,772.6,634.83
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,805.3,659.19
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,835.04,681.24
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,858.57,698.19
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,878.59,712.5
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,892.83,721.34
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,903.33,727.46
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,907.44,730.08
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,907.72,730.01
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,901.15,725.0
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,890.83,717.37
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,874.42,705.36
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,854.53,690.88
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,826.43,670.56
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,795.47,648.12
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,758.5,621.79
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,723.6,596.89
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,676.86,561.39
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,628.83,522.7
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,572.41,477.12
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,516.23,430.58
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,450.27,374.32
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,386.88,318.35
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,313.06,253.05
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,243.63,189.49
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,153.79,100.25
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,62.27,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,14.74,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,23.05,12.86
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,52.64,28.56
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,97.43,56.19
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,152.12,98.62
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,207.04,146.05
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,269.5,201.47
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,327.15,253.83
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,387.16,307.1
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,443.69,356.27
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,501.09,404.6
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,554.07,448.65
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,605.64,490.38
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,652.45,527.59
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,697.54,562.64
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,737.45,592.54
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,774.78,618.68
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,806.35,640.66
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,834.69,660.26
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,857.58,676.87
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,876.99,691.24
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,890.54,700.2
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,900.42,706.68
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,903.67,708.82
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,903.16,708.47
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,896.97,703.26
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,887.09,695.6
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,869.93,683.51
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,849.36,669.13
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,822.63,650.62
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,792.93,629.99
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,760.4,607.57
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,720.95,579.81
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,673.31,544.75
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,624.47,506.64
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,568.21,463.11
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,512.24,418.4
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,445.98,364.1
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,385.39,312.27
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,309.28,247.11
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,240.39,185.59
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,152.11,101.1
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,60.19,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,13.76,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,20.19,10.72
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,51.62,24.41
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,99.71,53.28
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,156.76,97.77
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,213.57,148.1
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,274.81,204.03
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,333.29,258.59
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,394.35,314.44
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,419.15,340.38
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,432.17,354.18
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,440.73,362.23
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,434.1,356.17
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,500.42,410.46
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,570.98,467.29
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,594.64,485.28
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,615.03,500.49
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,729.8,593.16
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,844.99,678.87
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,868.27,695.19
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,887.99,709.41
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,902.82,719.07
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,913.88,726.09
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,918.61,729.75
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,919.44,730.76
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,914.02,726.27
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,904.7,719.13
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,888.77,708.4
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,869.23,695.13
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,843.32,677.2
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,814.14,656.84
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,778.04,631.53
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,739.41,604.12
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,694.29,570.32
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,647.49,534.21
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,592.71,490.54
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,537.86,445.58
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,477.52,395.02
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,415.51,341.12
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,340.15,274.76
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,270.97,211.17
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,181.5,123.92
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,91.52,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,13.76,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,19.51,10.46
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,51.83,24.0
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,99.89,53.09
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,156.65,97.43
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,213.08,147.17
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,273.82,201.92
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,333.63,256.35
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,393.97,310.06
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,450.39,359.31
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,506.8,406.97
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,559.01,450.26
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,610.09,491.38
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,657.24,527.34
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,702.32,560.65
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,742.35,589.82
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,779.67,616.21
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,809.4,636.18
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,835.41,653.41
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,858.5,669.47
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,878.08,683.05
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,891.87,691.33
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,901.93,697.11
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,905.6,699.37
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,905.46,699.14
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,898.75,693.67
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,888.31,685.77
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,871.91,674.9
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,852.05,661.72
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,824.34,643.02
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,793.77,622.28
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,757.17,596.51
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,718.27,568.82
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,677.03,538.53
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,629.95,502.43
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,574.79,460.84
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,519.77,417.97
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,455.96,366.89
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,394.35,315.49
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,319.42,251.94
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,250.9,191.39
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,167.62,114.15
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,76.4,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,14.74,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,19.64,10.74
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,54.19,26.52
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,101.22,55.58
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,157.21,99.44
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,213.06,148.3
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,273.46,202.22
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,331.32,254.53
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,391.2,307.42
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,448.2,356.13
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,504.68,402.73
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,557.15,445.41
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,608.69,486.01
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,655.66,521.92
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,700.69,555.4
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,740.46,582.84
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,777.62,607.23
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,809.74,628.05
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,838.71,646.52
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,861.87,662.14
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,881.51,675.39
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,895.07,683.24
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,904.87,688.66
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,908.96,691.62
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,909.24,692.18
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,902.38,686.7
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,891.8,678.89
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,875.81,668.81
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,856.35,656.46
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,829.83,639.23
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,800.31,619.9
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,763.88,595.28
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,725.1,568.79
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,683.14,538.94
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,635.41,503.5
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,580.31,463.02
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,525.29,421.13
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,460.64,370.25
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,398.33,318.98
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,322.78,255.52
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,257.08,197.46
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,169.53,117.54
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,87.42,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,7.86,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,12.55,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,20.42,11.33
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,56.82,27.44
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,104.84,56.99
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,161.65,101.06
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,218.53,150.37
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,280.0,204.83
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,338.6,257.26
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,399.16,310.1
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,456.67,359.31
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,513.67,406.63
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,566.63,449.74
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,618.58,490.79
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,665.95,527.46
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,711.39,561.79
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,751.71,589.82
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,789.37,615.04
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,819.65,635.02
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,846.37,652.42
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,869.57,668.04
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,889.25,681.22
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,902.43,688.56
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,911.84,693.4
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,915.12,695.14
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,914.59,694.43
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,907.47,688.31
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,896.67,679.87
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,879.38,669.48
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,858.66,656.76
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,831.5,638.3
2016,2,11,15,0,906.0,87.0,3.9,24.0,610.0,801.4,617.81
2016,2,11,15,15,889.5,84.5,3.45,23.5,568.5,764.46,592.27
2016,2,11,15,30,873.0,82.0,3.0,23.0,527.0,729.71,568.08
2016,2,11,15,45,848.0,79.5,2.6,23.0,479.5,682.51,533.74
2016,2,11,16,0,823.0,77.0,2.2,23.0,432.0,634.15,497.04
2016,2,11,16,15,789.5,72.5,2.05,21.5,381.0,577.49,456.83
