Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,92.0,24.5,2.3,17.5,35.5,20.53,7.0
2016,3,3,7,30,184.0,49.0,2.6,18.0,71.0,39.75,28.11
2016,3,3,7,45,291.5,65.0,2.9,19.0,121.5,64.43,40.3
2016,3,3,8,0,399.0,81.0,3.2,20.0,172.0,109.73,68.84
2016,3,3,8,15,209.5,102.0,3.4,20.5,151.0,125.76,89.69
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,120.74,93.47
2016,3,3,8,45,357.5,112.0,3.8,21.5,264.5,203.95,151.56
2016,3,3,9,0,695.0,101.0,4.0,22.0,399.0,330.46,248.07
2016,3,3,9,15,727.0,106.0,4.2,22.5,451.5,388.23,296.93
2016,3,3,9,30,759.0,111.0,4.4,23.0,504.0,448.22,346.6
2016,3,3,9,45,809.0,104.5,4.6,23.5,557.0,508.78,395.7
2016,3,3,10,0,859.0,98.0,4.8,24.0,610.0,571.21,445.19
2016,3,3,10,15,875.0,100.0,5.1,24.0,652.0,624.41,487.71
2016,3,3,10,30,891.0,102.0,5.4,24.0,694.0,676.19,528.45
2016,3,3,10,45,915.0,98.0,5.75,24.5,731.5,726.36,566.3
2016,3,3,11,0,939.0,94.0,6.1,25.0,769.0,775.54,601.12
2016,3,3,11,15,947.0,95.5,6.25,25.0,796.0,816.88,630.54
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,855.58,658.02
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,889.43,680.67
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,920.26,701.15
2016,3,3,12,15,977.5,93.5,6.7,26.0,871.0,944.04,717.4
2016,3,3,12,30,980.0,94.0,6.7,26.0,880.0,964.18,731.21
2016,3,3,12,45,983.0,92.0,6.7,26.0,880.5,978.37,740.97
2016,3,3,13,0,986.0,90.0,6.7,26.0,881.0,988.71,748.21
2016,3,3,13,15,984.5,90.0,6.6,26.0,871.0,993.19,751.02
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,993.71,751.24
2016,3,3,13,45,982.0,87.5,6.4,26.0,843.5,987.99,747.31
2016,3,3,14,0,981.0,85.0,6.3,26.0,826.0,978.3,740.81
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.5,961.46,729.5
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,940.93,715.77
2016,3,3,14,45,956.0,83.0,6.0,26.0,735.5,913.28,697.17
2016,3,3,15,0,944.0,83.0,5.9,26.0,700.0,882.5,676.43
2016,3,3,15,15,930.5,81.0,5.7,25.5,657.5,845.33,651.97
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,805.56,625.53
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,759.88,593.37
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,712.31,559.61
2016,3,3,16,15,860.0,69.0,4.75,24.0,465.0,657.74,521.79
2016,3,3,16,30,835.0,66.0,4.4,23.0,412.0,606.45,483.55
2016,3,3,16,45,799.0,61.5,4.05,22.5,355.0,542.84,433.96
2016,3,3,17,0,763.0,57.0,3.7,22.0,298.0,480.48,383.73
2016,3,3,17,15,705.0,51.5,3.4,20.5,240.5,408.08,325.13
2016,3,3,17,30,647.0,46.0,3.1,19.0,183.0,340.03,267.43
2016,3,3,17,45,545.5,37.5,2.85,18.0,129.0,257.35,196.04
2016,3,3,18,0,444.0,29.0,2.6,17.0,75.0,184.95,130.23
2016,3,3,18,15,222.0,14.5,2.6,16.5,37.5,82.14,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,239.0,17.5,1.8,9.5,47.0,12.72,3.2
2016,3,4,7,30,478.0,35.0,1.8,10.0,94.0,26.07,17.28
2016,3,4,7,45,574.0,43.5,1.8,11.0,150.5,61.33,30.95
2016,3,4,8,0,670.0,52.0,1.8,12.0,207.0,115.65,64.32
2016,3,4,8,15,725.0,57.5,1.8,13.0,266.0,171.72,108.53
2016,3,4,8,30,780.0,63.0,1.8,14.0,325.0,233.88,161.74
2016,3,4,8,45,815.5,67.0,1.85,15.0,382.5,294.77,215.68
2016,3,4,9,0,851.0,71.0,1.9,16.0,440.0,358.7,271.37
2016,3,4,9,15,875.0,74.5,2.05,16.5,493.5,420.24,324.66
2016,3,4,9,30,899.0,78.0,2.2,17.0,547.0,483.89,377.93
2016,3,4,9,45,915.5,81.0,2.35,18.0,595.0,542.59,425.01
2016,3,4,10,0,932.0,84.0,2.5,19.0,643.0,600.84,470.05
2016,3,4,10,15,944.0,86.0,2.3,19.0,684.5,654.66,510.6
2016,3,4,10,30,956.0,88.0,2.1,19.0,726.0,707.01,548.51
2016,3,4,10,45,962.5,90.0,1.95,19.5,759.5,753.85,579.27
2016,3,4,11,0,969.0,92.0,1.8,20.0,793.0,798.25,606.33
2016,3,4,11,15,975.0,93.0,1.7,20.5,818.5,838.61,630.4
2016,3,4,11,30,981.0,94.0,1.6,21.0,844.0,876.08,652.03
2016,3,4,11,45,980.0,97.0,1.5,21.5,860.5,906.79,668.78
2016,3,4,12,0,979.0,100.0,1.4,22.0,877.0,933.91,682.93
2016,3,4,12,15,980.5,100.5,1.35,22.0,884.5,956.92,696.32
2016,3,4,12,30,982.0,101.0,1.3,22.0,892.0,976.24,707.38
2016,3,4,12,45,979.0,102.0,1.3,22.5,890.0,988.27,713.34
2016,3,4,13,0,976.0,103.0,1.3,23.0,888.0,996.36,717.02
2016,3,4,13,15,973.0,102.5,1.3,23.0,877.5,998.93,718.78
2016,3,4,13,30,970.0,102.0,1.3,23.0,867.0,997.55,718.29
2016,3,4,13,45,963.5,101.5,1.3,23.0,847.0,989.07,713.53
2016,3,4,14,0,957.0,101.0,1.3,23.0,827.0,976.78,706.59
2016,3,4,14,15,949.5,100.0,1.3,23.0,799.5,959.34,696.52
2016,3,4,14,30,942.0,99.0,1.3,23.0,772.0,938.33,684.31
2016,3,4,14,45,930.5,97.5,1.35,23.0,735.5,909.92,668.11
2016,3,4,15,0,919.0,96.0,1.4,23.0,699.0,878.44,649.84
2016,3,4,15,15,904.0,93.5,1.4,22.5,656.5,840.14,627.45
2016,3,4,15,30,889.0,91.0,1.4,22.0,614.0,799.42,603.15
2016,3,4,15,45,868.5,88.0,1.45,22.0,564.5,756.39,576.25
2016,3,4,16,0,848.0,85.0,1.5,22.0,515.0,707.14,544.47
2016,3,4,16,15,820.0,81.0,1.35,21.5,461.5,650.56,505.65
2016,3,4,16,30,792.0,77.0,1.2,21.0,408.0,593.75,464.26
2016,3,4,16,45,751.5,72.0,1.05,20.5,351.0,528.72,415.42
2016,3,4,17,0,711.0,67.0,0.9,20.0,294.0,465.41,366.17
2016,3,4,17,15,649.0,60.0,0.95,19.0,236.5,394.22,310.54
2016,3,4,17,30,587.0,53.0,1.0,18.0,179.0,325.72,254.26
2016,3,4,17,45,482.5,43.0,1.1,17.0,126.0,243.43,185.27
2016,3,4,18,0,378.0,33.0,1.2,16.0,73.0,172.13,122.29
2016,3,4,18,15,189.0,16.5,1.2,15.5,36.5,76.56,6.39
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,185.5,20.5,0.75,11.5,44.0,15.21,5.55
2016,3,5,7,30,371.0,41.0,0.8,12.0,88.0,31.44,21.92
2016,3,5,7,45,469.0,51.5,0.9,13.0,142.0,63.27,34.6
2016,3,5,8,0,567.0,62.0,1.0,14.0,196.0,113.78,66.41
2016,3,5,8,15,369.5,100.0,1.05,15.0,196.5,150.8,105.38
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,166.57,127.15
2016,3,5,8,45,116.0,159.5,1.15,17.0,202.0,182.04,141.86
2016,3,5,9,0,60.0,181.0,1.2,18.0,207.0,191.58,150.47
2016,3,5,9,15,167.5,203.5,1.25,18.5,288.5,260.11,203.5
2016,3,5,9,30,275.0,226.0,1.3,19.0,370.0,341.1,265.86
2016,3,5,9,45,230.5,254.0,1.4,19.5,382.0,360.96,280.77
2016,3,5,10,0,186.0,282.0,1.5,20.0,394.0,376.29,291.71
2016,3,5,10,15,122.0,289.5,1.6,20.5,365.0,355.75,274.96
2016,3,5,10,30,58.0,297.0,1.7,21.0,336.0,326.94,251.54
2016,3,5,10,45,57.5,311.5,1.8,21.5,352.5,344.56,264.21
2016,3,5,11,0,57.0,326.0,1.9,22.0,369.0,362.09,276.47
2016,3,5,11,15,488.0,219.5,1.95,22.0,594.5,599.02,460.87
2016,3,5,11,30,919.0,113.0,2.0,22.0,820.0,849.26,637.98
2016,3,5,11,45,922.0,114.5,2.15,22.5,837.0,880.03,655.7
2016,3,5,12,0,925.0,116.0,2.3,23.0,854.0,907.62,673.44
2016,3,5,12,15,927.0,116.5,2.35,23.0,862.0,930.0,688.16
2016,3,5,12,30,929.0,117.0,2.4,23.0,870.0,948.9,700.72
2016,3,5,12,45,926.5,118.0,2.45,23.5,868.0,960.72,707.38
2016,3,5,13,0,924.0,119.0,2.5,24.0,866.0,968.82,711.78
2016,3,5,13,15,921.0,118.5,2.55,24.0,856.0,971.16,713.96
2016,3,5,13,30,918.0,118.0,2.6,24.0,846.0,969.76,713.89
2016,3,5,13,45,909.5,118.5,2.65,24.5,826.0,960.71,707.58
2016,3,5,14,0,901.0,119.0,2.7,25.0,806.0,948.09,699.12
2016,3,5,14,15,893.0,117.5,2.7,24.5,779.0,930.31,689.67
2016,3,5,14,30,885.0,116.0,2.7,24.0,752.0,909.18,678.06
2016,3,5,14,45,857.5,121.0,2.75,24.0,713.0,880.61,660.52
2016,3,5,15,0,830.0,126.0,2.8,24.0,674.0,844.38,637.7
2016,3,5,15,15,764.0,132.5,2.75,23.5,613.0,779.94,595.59
2016,3,5,15,30,698.0,139.0,2.7,23.0,552.0,713.46,551.34
2016,3,5,15,45,695.0,126.0,2.7,23.0,509.0,673.94,524.87
2016,3,5,16,0,692.0,113.0,2.7,23.0,466.0,632.14,495.5
2016,3,5,16,15,686.5,107.5,2.4,22.5,427.0,595.04,468.32
2016,3,5,16,30,681.0,102.0,2.1,22.0,388.0,556.23,439.07
2016,3,5,16,45,632.5,95.5,1.85,21.5,332.5,489.73,388.03
2016,3,5,17,0,584.0,89.0,1.6,21.0,277.0,425.94,337.73
2016,3,5,17,15,519.5,79.0,1.6,20.0,222.0,353.84,280.61
2016,3,5,17,30,455.0,69.0,1.6,19.0,167.0,287.05,225.42
2016,3,5,17,45,353.0,54.0,1.6,18.0,117.0,206.44,157.89
2016,3,5,18,0,251.0,39.0,1.6,17.0,67.0,138.17,98.83
2016,3,5,18,15,125.5,19.5,1.65,16.5,33.5,62.81,10.59
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,5.0,2.4,12.0,5.0,0.0,0.0
2016,3,6,7,0,0.0,10.0,2.8,13.0,10.0,9.83,0.0
2016,3,6,7,15,131.0,30.0,2.95,13.5,47.5,23.37,12.13
2016,3,6,7,30,262.0,50.0,3.1,14.0,85.0,38.27,27.65
2016,3,6,7,45,339.5,66.5,3.3,14.5,134.5,71.1,44.22
2016,3,6,8,0,417.0,83.0,3.5,15.0,184.0,117.44,75.65
2016,3,6,8,15,238.5,110.5,3.7,15.5,171.5,140.35,102.57
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,142.44,111.91
2016,3,6,8,45,65.5,161.5,4.15,17.0,188.0,170.48,134.68
2016,3,6,9,0,71.0,185.0,4.4,18.0,217.0,199.27,157.65
2016,3,6,9,15,227.5,196.0,4.5,18.5,314.0,277.69,219.22
2016,3,6,9,30,384.0,207.0,4.6,19.0,411.0,374.04,295.49
2016,3,6,9,45,277.0,246.0,4.7,19.5,400.0,378.43,298.92
2016,3,6,10,0,170.0,285.0,4.8,20.0,389.0,370.75,291.69
2016,3,6,10,15,131.0,300.5,4.9,20.5,384.0,372.1,291.62
2016,3,6,10,30,92.0,316.0,5.0,21.0,379.0,367.68,286.72
2016,3,6,10,45,49.0,259.0,5.1,21.5,293.0,287.26,223.34
2016,3,6,11,0,6.0,202.0,5.2,22.0,207.0,200.51,154.22
2016,3,6,11,15,23.5,267.5,5.3,22.5,286.0,278.57,214.9
2016,3,6,11,30,41.0,333.0,5.4,23.0,365.0,362.85,278.85
2016,3,6,11,45,26.0,288.0,5.55,23.5,309.0,307.43,235.61
2016,3,6,12,0,11.0,243.0,5.7,24.0,253.0,246.82,188.38
2016,3,6,12,15,6.5,201.0,5.75,24.0,207.0,201.81,153.55
2016,3,6,12,30,2.0,159.0,5.8,24.0,161.0,156.61,118.28
2016,3,6,12,45,19.0,251.0,5.9,24.5,266.5,263.46,201.27
2016,3,6,13,0,36.0,343.0,6.0,25.0,372.0,380.54,289.83
2016,3,6,13,15,39.0,344.5,6.0,25.0,376.0,386.3,294.13
2016,3,6,13,30,42.0,346.0,6.0,25.0,380.0,391.97,298.66
2016,3,6,13,45,199.0,347.5,6.05,25.0,501.0,546.85,419.93
2016,3,6,14,0,356.0,349.0,6.1,25.0,622.0,699.96,536.17
2016,3,6,14,15,296.5,348.5,6.05,25.0,571.0,644.09,493.81
2016,3,6,14,30,237.0,348.0,6.0,25.0,520.0,579.57,445.6
2016,3,6,14,45,300.5,317.0,5.95,25.0,524.0,606.64,468.41
2016,3,6,15,0,364.0,286.0,5.9,25.0,528.0,620.57,481.33
2016,3,6,15,15,563.5,205.5,5.8,24.5,553.0,694.87,543.3
2016,3,6,15,30,763.0,125.0,5.7,24.0,578.0,750.1,588.6
2016,3,6,15,45,738.5,121.0,5.65,24.0,531.0,702.28,554.4
2016,3,6,16,0,714.0,117.0,5.6,24.0,484.0,653.63,518.93
2016,3,6,16,15,627.0,120.0,5.45,23.5,417.5,570.18,455.62
2016,3,6,16,30,540.0,123.0,5.3,23.0,351.0,488.46,392.38
2016,3,6,16,45,492.5,115.0,5.15,22.5,301.5,427.69,344.6
2016,3,6,17,0,445.0,107.0,5.0,22.0,252.0,370.14,298.06
2016,3,6,17,15,394.5,92.0,4.85,21.5,202.5,306.79,245.74
2016,3,6,17,30,344.0,77.0,4.7,21.0,153.0,247.9,195.66
2016,3,6,17,45,265.5,59.0,4.55,20.5,107.5,179.81,137.53
2016,3,6,18,0,187.0,41.0,4.4,20.0,62.0,120.23,85.76
2016,3,6,18,15,93.5,20.5,4.35,19.5,31.0,56.07,13.39
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.91,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,23.49,12.56
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,41.26,29.92
2016,3,7,7,45,10.5,67.5,4.85,17.5,70.5,63.46,47.06
2016,3,7,8,0,21.0,91.0,5.1,18.0,97.0,85.98,65.57
2016,3,7,8,15,33.0,114.0,5.45,18.5,125.0,111.32,86.15
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,138.34,107.99
2016,3,7,8,45,22.5,83.0,6.2,19.5,91.0,86.35,65.71
2016,3,7,9,0,0.0,29.0,6.6,20.0,29.0,28.0,17.67
2016,3,7,9,15,0.0,45.0,6.8,20.5,45.0,43.48,30.34
2016,3,7,9,30,0.0,61.0,7.0,21.0,61.0,58.97,42.87
2016,3,7,9,45,0.0,66.5,7.25,21.5,66.5,64.31,46.98
2016,3,7,10,0,0.0,72.0,7.5,22.0,72.0,69.65,51.06
2016,3,7,10,15,22.0,181.0,7.45,22.0,196.0,189.23,147.12
2016,3,7,10,30,44.0,290.0,7.4,22.0,320.0,311.22,242.83
2016,3,7,10,45,39.0,296.5,7.35,22.5,324.0,317.18,246.33
2016,3,7,11,0,34.0,303.0,7.3,23.0,328.0,322.63,249.54
2016,3,7,11,15,35.0,312.5,7.2,23.0,339.0,335.21,258.89
2016,3,7,11,30,36.0,322.0,7.1,23.0,350.0,347.82,268.25
2016,3,7,11,45,50.0,349.0,7.0,23.0,388.5,388.94,299.72
2016,3,7,12,0,64.0,376.0,6.9,23.0,427.0,431.02,331.64
2016,3,7,12,15,103.5,395.5,6.85,23.0,479.5,488.48,375.92
2016,3,7,12,30,143.0,415.0,6.8,23.0,532.0,553.85,425.56
2016,3,7,12,45,159.5,415.0,6.75,23.0,545.5,572.91,440.05
2016,3,7,13,0,176.0,415.0,6.7,23.0,559.0,591.65,454.44
2016,3,7,13,15,159.0,409.0,6.65,23.0,538.0,572.74,440.0
2016,3,7,13,30,142.0,403.0,6.6,23.0,517.0,552.97,425.05
2016,3,7,13,45,121.0,389.0,6.6,23.0,485.0,520.3,400.5
2016,3,7,14,0,100.0,375.0,6.6,23.0,453.0,478.38,369.01
2016,3,7,14,15,81.5,352.5,6.6,22.5,414.5,437.94,339.18
2016,3,7,14,30,63.0,330.0,6.6,22.0,376.0,397.54,309.03
2016,3,7,14,45,108.0,325.5,6.6,22.0,400.0,432.08,337.73
2016,3,7,15,0,153.0,321.0,6.6,22.0,424.0,473.42,371.25
2016,3,7,15,15,76.5,193.5,6.6,22.0,245.0,267.89,211.26
2016,3,7,15,30,0.0,66.0,6.6,22.0,66.0,63.83,46.34
2016,3,7,15,45,0.0,37.0,6.65,22.0,37.0,35.75,23.65
2016,3,7,16,0,0.0,8.0,6.7,22.0,8.0,7.72,0.7
2016,3,7,16,15,0.0,11.0,6.6,21.5,11.0,10.62,3.13
2016,3,7,16,30,0.0,14.0,6.5,21.0,14.0,13.51,5.58
2016,3,7,16,45,0.0,12.0,6.4,21.0,12.0,11.58,4.0
2016,3,7,17,0,0.0,10.0,6.3,21.0,10.0,9.64,2.41
2016,3,7,17,15,0.0,7.5,6.25,20.5,7.5,7.23,0.4
2016,3,7,17,30,0.0,5.0,6.2,20.0,5.0,4.82,0.0
2016,3,7,17,45,0.0,3.5,6.2,20.0,3.5,3.37,0.0
2016,3,7,18,0,0.0,2.0,6.2,20.0,2.0,1.93,0.0
2016,3,7,18,15,0.0,1.0,6.25,19.5,1.0,0.96,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.44,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.89,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.82,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,6.75,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,8.68,1.63
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,10.61,3.24
2016,3,8,8,45,0.0,11.5,5.75,20.5,11.5,11.09,3.61
2016,3,8,9,0,0.0,12.0,5.9,21.0,12.0,11.58,3.96
2016,3,8,9,15,0.0,81.5,5.95,21.5,81.5,78.83,59.17
2016,3,8,9,30,0.0,151.0,6.0,22.0,151.0,145.35,112.53
2016,3,8,9,45,8.5,188.0,6.1,22.5,193.5,185.38,143.86
2016,3,8,10,0,17.0,225.0,6.2,23.0,236.0,226.48,175.67
2016,3,8,10,15,43.5,268.5,6.1,23.5,298.0,286.94,222.39
2016,3,8,10,30,70.0,312.0,6.0,24.0,360.0,349.78,270.18
2016,3,8,10,45,128.0,339.0,5.95,24.5,431.5,423.57,326.39
2016,3,8,11,0,186.0,366.0,5.9,25.0,503.0,500.02,383.64
2016,3,8,11,15,227.5,373.5,5.7,25.0,547.5,548.35,419.62
2016,3,8,11,30,269.0,381.0,5.5,25.0,592.0,602.88,459.7
2016,3,8,11,45,298.0,383.0,5.3,25.5,621.0,639.44,485.1
2016,3,8,12,0,327.0,385.0,5.1,26.0,650.0,676.4,510.42
2016,3,8,12,15,423.5,352.5,4.85,25.5,698.5,742.16,559.79
2016,3,8,12,30,520.0,320.0,4.6,25.0,747.0,805.54,606.6
2016,3,8,12,45,451.5,347.0,4.45,25.0,718.0,780.26,585.87
2016,3,8,13,0,383.0,374.0,4.3,25.0,689.0,745.99,559.69
2016,3,8,13,15,428.5,348.5,4.1,25.0,696.5,771.86,579.0
2016,3,8,13,30,474.0,323.0,3.9,25.0,704.0,790.01,592.62
2016,3,8,13,45,379.0,348.0,3.75,25.0,648.5,722.13,542.49
2016,3,8,14,0,284.0,373.0,3.6,25.0,593.0,661.64,497.32
2016,3,8,14,15,543.5,258.5,3.45,25.0,661.5,779.34,588.64
2016,3,8,14,30,803.0,144.0,3.3,25.0,730.0,878.67,659.72
2016,3,8,14,45,778.5,147.5,3.2,25.5,693.5,850.16,638.73
2016,3,8,15,0,754.0,151.0,3.1,26.0,657.0,816.44,615.23
2016,3,8,15,15,637.0,177.5,3.0,26.0,586.5,730.22,555.52
2016,3,8,15,30,520.0,204.0,2.9,26.0,516.0,645.02,493.57
2016,3,8,15,45,597.0,168.0,2.85,26.0,499.0,649.71,499.91
2016,3,8,16,0,674.0,132.0,2.8,26.0,482.0,644.24,498.11
2016,3,8,16,15,641.0,125.5,2.6,25.5,430.5,587.87,457.36
2016,3,8,16,30,608.0,119.0,2.4,25.0,379.0,532.16,416.4
2016,3,8,16,45,563.0,110.0,2.2,24.5,325.5,467.74,367.75
2016,3,8,17,0,518.0,101.0,2.0,24.0,272.0,403.79,318.09
2016,3,8,17,15,452.5,89.5,1.95,23.0,219.0,333.17,262.45
2016,3,8,17,30,387.0,78.0,1.9,22.0,166.0,268.5,209.56
2016,3,8,17,45,290.0,62.0,1.9,21.5,117.0,193.11,146.81
2016,3,8,18,0,193.0,46.0,1.9,21.0,68.0,128.41,92.03
2016,3,8,18,15,96.5,23.0,2.2,20.5,34.0,56.68,20.4
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.44,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.89,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.0,5.5,5.3,0.0
2016,3,9,8,0,0.0,8.0,3.5,19.0,8.0,7.71,0.84
2016,3,9,8,15,0.0,10.0,3.35,19.0,10.0,9.64,2.48
2016,3,9,8,30,0.0,12.0,3.2,19.0,12.0,11.57,4.1
2016,3,9,8,45,0.0,27.0,3.1,19.5,27.0,26.06,16.19
2016,3,9,9,0,0.0,42.0,3.0,20.0,42.0,40.57,28.12
2016,3,9,9,15,0.0,26.5,2.95,20.0,26.5,25.59,15.61
2016,3,9,9,30,0.0,11.0,2.9,20.0,11.0,10.62,3.15
2016,3,9,9,45,0.0,13.0,2.85,20.5,13.0,12.56,4.71
2016,3,9,10,0,0.0,15.0,2.8,21.0,15.0,14.49,6.25
2016,3,9,10,15,0.0,32.0,2.6,21.0,32.0,30.94,19.67
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,47.4,32.98
2016,3,9,10,45,0.0,61.5,2.2,21.5,61.5,59.52,42.6
2016,3,9,11,0,0.0,74.0,2.0,22.0,74.0,71.64,52.13
2016,3,9,11,15,0.0,73.0,1.8,21.5,73.0,70.69,51.38
2016,3,9,11,30,0.0,72.0,1.6,21.0,72.0,69.73,50.65
2016,3,9,11,45,0.0,68.0,1.45,21.0,68.0,65.86,47.5
2016,3,9,12,0,0.0,64.0,1.3,21.0,64.0,61.98,44.37
2016,3,9,12,15,13.0,194.5,1.8,21.0,205.5,201.13,154.31
2016,3,9,12,30,26.0,325.0,2.3,21.0,347.0,349.75,267.29
2016,3,9,12,45,18.5,282.0,2.85,21.0,297.5,294.12,225.25
2016,3,9,13,0,11.0,239.0,3.4,21.0,248.0,244.63,187.75
2016,3,9,13,15,5.5,161.0,3.6,21.0,165.5,162.13,123.78
2016,3,9,13,30,0.0,83.0,3.8,21.0,83.0,80.41,59.08
2016,3,9,13,45,0.0,89.5,4.05,21.5,89.5,86.71,64.1
2016,3,9,14,0,0.0,96.0,4.3,22.0,96.0,93.05,69.09
2016,3,9,14,15,8.5,177.5,4.25,22.0,184.0,181.6,139.47
2016,3,9,14,30,17.0,259.0,4.2,22.0,272.0,272.26,210.15
2016,3,9,14,45,8.5,180.5,4.2,22.0,187.0,184.75,142.1
2016,3,9,15,0,0.0,102.0,4.2,22.0,102.0,98.9,74.18
2016,3,9,15,15,0.0,78.5,4.05,21.5,78.5,75.96,56.12
2016,3,9,15,30,0.0,55.0,3.9,21.0,55.0,53.18,37.9
2016,3,9,15,45,0.0,32.5,3.75,21.0,32.5,31.4,20.2
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,9.65,2.33
2016,3,9,16,15,0.0,75.5,3.4,20.5,75.5,73.01,54.72
2016,3,9,16,30,0.0,141.0,3.2,20.0,141.0,140.67,110.3
2016,3,9,16,45,0.0,121.5,3.05,20.0,121.5,121.13,94.61
2016,3,9,17,0,0.0,102.0,2.9,20.0,102.0,101.56,78.79
2016,3,9,17,15,0.0,82.0,2.8,19.5,82.0,81.4,62.34
2016,3,9,17,30,0.0,62.0,2.7,19.0,62.0,61.15,45.46
2016,3,9,17,45,0.0,44.0,2.65,19.0,44.0,42.95,29.94
2016,3,9,18,0,0.0,26.0,2.6,19.0,26.0,25.1,14.6
2016,3,9,18,15,0.0,13.0,2.75,19.0,13.0,12.54,1.15
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.49,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,3.37,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,5.78,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,9.16,2.16
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,12.53,5.1
2016,3,10,8,15,0.0,16.5,4.3,14.0,16.5,15.91,8.01
2016,3,10,8,30,0.0,20.0,4.4,14.0,20.0,19.3,10.89
2016,3,10,8,45,0.0,40.0,4.5,14.5,40.0,38.63,27.25
2016,3,10,9,0,0.0,60.0,4.6,15.0,60.0,57.99,43.4
2016,3,10,9,15,11.0,133.5,4.75,15.5,139.5,133.02,105.43
2016,3,10,9,30,22.0,207.0,4.9,16.0,219.0,208.74,166.61
2016,3,10,9,45,16.0,208.0,5.1,16.5,217.5,208.4,165.54
2016,3,10,10,0,10.0,209.0,5.3,17.0,216.0,207.26,163.89
2016,3,10,10,15,12.0,221.5,5.45,17.0,230.0,221.44,174.95
2016,3,10,10,30,14.0,234.0,5.6,17.0,244.0,235.81,186.13
2016,3,10,10,45,17.5,256.5,5.8,17.5,269.5,261.14,205.64
2016,3,10,11,0,21.0,279.0,6.0,18.0,295.0,286.85,225.28
2016,3,10,11,15,12.0,221.5,6.0,18.0,231.0,224.71,175.85
2016,3,10,11,30,3.0,164.0,6.0,18.0,167.0,161.74,125.4
2016,3,10,11,45,1.5,148.0,6.05,18.5,149.5,145.03,111.72
2016,3,10,12,0,0.0,132.0,6.1,19.0,132.0,128.19,97.94
2016,3,10,12,15,0.0,100.5,6.0,19.0,100.5,97.46,73.28
2016,3,10,12,30,0.0,69.0,5.9,19.0,69.0,66.84,48.62
2016,3,10,12,45,1.0,111.0,5.85,19.0,111.5,108.67,82.33
2016,3,10,13,0,2.0,153.0,5.8,19.0,154.0,150.91,116.08
2016,3,10,13,15,3.0,163.0,5.7,19.0,165.5,161.8,124.79
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,172.74,133.57
2016,3,10,13,45,7.5,204.5,5.6,19.0,211.0,207.56,161.35
2016,3,10,14,0,11.0,236.0,5.6,19.0,245.0,242.74,189.29
2016,3,10,14,15,5.5,158.5,5.35,19.0,163.0,159.88,123.71
2016,3,10,14,30,0.0,81.0,5.1,19.0,81.0,78.43,58.28
2016,3,10,14,45,11.5,170.0,4.95,19.0,178.0,176.74,137.97
2016,3,10,15,0,23.0,259.0,4.8,19.0,275.0,278.12,218.52
2016,3,10,15,15,16.5,231.0,4.75,19.0,242.0,243.8,191.58
2016,3,10,15,30,10.0,203.0,4.7,19.0,209.0,209.77,164.89
2016,3,10,15,45,5.0,119.5,4.7,19.0,122.5,120.38,93.35
2016,3,10,16,0,0.0,36.0,4.7,19.0,36.0,34.78,23.24
2016,3,10,16,15,0.0,51.5,4.45,18.5,51.5,49.77,35.88
2016,3,10,16,30,0.0,67.0,4.2,18.0,67.0,64.77,48.59
2016,3,10,16,45,0.0,57.5,3.95,18.0,57.5,55.56,41.06
2016,3,10,17,0,0.0,48.0,3.7,18.0,48.0,46.36,33.45
2016,3,10,17,15,0.0,39.0,3.7,17.5,39.0,37.65,26.21
2016,3,10,17,30,0.0,30.0,3.7,17.0,30.0,28.95,18.83
2016,3,10,17,45,0.0,21.0,3.75,17.0,21.0,20.26,11.31
2016,3,10,18,0,0.0,12.0,3.8,17.0,12.0,11.57,3.77
2016,3,10,18,15,0.0,6.0,3.8,16.5,6.0,5.78,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.93,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,7.71,0.0
2016,3,11,7,15,0.0,25.5,0.9,15.0,25.5,24.62,14.98
2016,3,11,7,30,0.0,43.0,1.1,15.0,43.0,40.93,30.26
2016,3,11,7,45,0.0,65.0,1.35,15.5,65.0,61.34,46.19
2016,3,11,8,0,0.0,87.0,1.6,16.0,87.0,82.06,63.74
2016,3,11,8,15,4.0,108.0,1.8,16.5,109.5,102.85,80.81
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,124.27,98.08
2016,3,11,8,45,4.5,140.0,2.2,17.5,142.0,134.77,106.34
2016,3,11,9,0,1.0,151.0,2.4,18.0,152.0,144.75,113.99
2016,3,11,9,15,0.5,130.5,2.6,18.5,131.0,125.8,98.05
2016,3,11,9,30,0.0,110.0,2.8,19.0,110.0,106.26,81.74
2016,3,11,9,45,130.5,199.0,3.0,19.5,281.5,260.76,205.82
2016,3,11,10,0,261.0,288.0,3.2,20.0,453.0,429.46,336.16
2016,3,11,10,15,263.5,306.5,3.2,20.0,482.0,463.57,361.27
2016,3,11,10,30,266.0,325.0,3.2,20.0,511.0,497.4,386.33
2016,3,11,10,45,158.5,327.5,3.25,20.0,440.0,434.88,337.3
2016,3,11,11,0,51.0,330.0,3.3,20.0,369.0,362.1,279.61
2016,3,11,11,15,50.0,342.0,3.25,20.0,381.0,376.39,290.24
2016,3,11,11,30,49.0,354.0,3.2,20.0,393.0,390.55,300.44
2016,3,11,11,45,186.5,372.5,3.15,20.5,525.5,532.53,408.93
2016,3,11,12,0,324.0,391.0,3.1,21.0,658.0,682.36,518.23
2016,3,11,12,15,334.5,392.0,3.0,21.0,669.5,702.11,531.01
2016,3,11,12,30,345.0,393.0,2.9,21.0,681.0,720.9,543.88
2016,3,11,12,45,218.0,400.5,2.85,21.5,582.5,612.43,462.64
2016,3,11,13,0,91.0,408.0,2.8,22.0,484.0,499.35,376.99
2016,3,11,13,15,325.0,354.5,2.85,22.0,620.0,678.24,513.91
2016,3,11,13,30,559.0,301.0,2.9,22.0,756.0,849.46,638.4
2016,3,11,13,45,285.0,270.5,2.95,22.0,502.5,554.42,424.99
2016,3,11,14,0,11.0,240.0,3.0,22.0,249.0,246.78,188.26
2016,3,11,14,15,5.5,178.0,3.0,22.0,182.5,179.38,137.03
2016,3,11,14,30,0.0,116.0,3.0,22.0,116.0,112.72,84.74
2016,3,11,14,45,0.0,77.5,3.0,22.0,77.5,75.02,54.93
2016,3,11,15,0,0.0,39.0,3.0,22.0,39.0,37.72,25.0
2016,3,11,15,15,166.5,150.5,2.95,21.5,252.0,302.91,241.44
2016,3,11,15,30,333.0,262.0,2.9,21.0,465.0,554.63,434.48
2016,3,11,15,45,166.5,195.0,2.85,21.0,296.5,335.15,265.12
2016,3,11,16,0,0.0,128.0,2.8,21.0,128.0,125.5,96.46
2016,3,11,16,15,0.0,67.0,2.5,20.5,67.0,64.77,47.85
2016,3,11,16,30,0.0,6.0,2.2,20.0,6.0,5.79,0.0
2016,3,11,16,45,0.0,5.0,1.9,19.5,5.0,4.82,0.0
2016,3,11,17,0,0.0,4.0,1.6,19.0,4.0,3.86,0.0
2016,3,11,17,15,0.0,3.5,1.4,18.5,3.5,3.37,0.0
2016,3,11,17,30,0.0,3.0,1.2,18.0,3.0,2.89,0.0
2016,3,11,17,45,0.0,2.0,1.05,17.5,2.0,1.93,0.0
2016,3,11,18,0,0.0,1.0,0.9,17.0,1.0,0.96,0.0
2016,3,11,18,15,0.0,0.5,0.9,16.5,0.5,0.48,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,50.0,9.5,1.15,13.5,12.0,9.34,0.0
2016,3,12,7,0,100.0,19.0,1.3,14.0,24.0,14.83,0.0
2016,3,12,7,15,224.5,36.5,1.35,14.5,67.0,28.05,18.07
2016,3,12,7,30,349.0,54.0,1.4,15.0,110.0,44.06,33.05
2016,3,12,7,45,447.5,63.0,1.5,15.5,164.5,83.09,48.24
2016,3,12,8,0,546.0,72.0,1.6,16.0,219.0,133.27,82.53
2016,3,12,8,15,600.0,80.0,1.75,16.5,275.0,185.79,125.2
2016,3,12,8,30,654.0,88.0,1.9,17.0,331.0,244.4,175.14
2016,3,12,8,45,707.0,88.5,2.1,17.5,388.0,301.38,224.54
2016,3,12,9,0,760.0,89.0,2.3,18.0,445.0,365.08,278.95
2016,3,12,9,15,506.5,167.5,2.4,18.0,416.0,373.62,291.68
2016,3,12,9,30,253.0,246.0,2.5,18.0,387.0,355.32,279.39
2016,3,12,9,45,557.0,172.0,2.6,18.5,515.5,462.33,364.36
2016,3,12,10,0,861.0,98.0,2.7,19.0,644.0,597.53,469.35
2016,3,12,10,15,874.0,100.0,2.65,19.5,684.5,649.2,507.23
2016,3,12,10,30,887.0,102.0,2.6,20.0,725.0,699.3,543.27
2016,3,12,10,45,899.0,102.5,2.6,20.5,758.5,745.71,574.4
2016,3,12,11,0,911.0,103.0,2.6,21.0,792.0,790.25,603.31
2016,3,12,11,15,917.5,104.0,2.6,21.0,817.0,828.87,628.94
2016,3,12,11,30,924.0,105.0,2.6,21.0,842.0,864.8,652.57
2016,3,12,11,45,928.0,106.0,2.6,21.5,859.0,895.72,671.41
2016,3,12,12,0,932.0,107.0,2.6,22.0,876.0,923.47,688.03
2016,3,12,12,15,696.0,226.0,2.65,22.0,803.5,862.35,646.64
2016,3,12,12,30,460.0,345.0,2.7,22.0,731.0,782.05,585.41
2016,3,12,12,45,693.0,228.5,2.8,22.0,808.5,886.89,665.45
2016,3,12,13,0,926.0,112.0,2.9,22.0,886.0,980.71,728.38
2016,3,12,13,15,671.0,233.5,2.95,22.0,790.5,884.74,663.71
2016,3,12,13,30,416.0,355.0,3.0,22.0,695.0,773.45,580.62
2016,3,12,13,45,334.0,370.5,3.1,22.0,640.0,707.51,534.1
2016,3,12,14,0,252.0,386.0,3.2,22.0,585.0,648.11,490.78
2016,3,12,14,15,571.5,247.5,3.15,22.0,677.5,797.66,607.55
2016,3,12,14,30,891.0,109.0,3.1,22.0,770.0,920.91,694.42
2016,3,12,14,45,872.5,111.0,3.05,22.0,733.5,890.47,673.44
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,862.76,655.64
2016,3,12,15,15,433.0,161.5,2.95,21.5,457.5,544.77,427.22
2016,3,12,15,30,12.0,210.0,2.9,21.0,218.0,218.55,169.21
2016,3,12,15,45,125.5,222.0,2.85,21.0,289.5,334.11,264.0
2016,3,12,16,0,239.0,234.0,2.8,21.0,361.0,426.95,337.82
2016,3,12,16,15,485.5,162.5,2.6,20.5,387.0,523.19,416.37
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,584.06,465.72
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,523.03,417.51
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,463.28,369.74
2016,3,12,17,15,608.5,69.5,1.85,19.0,248.0,392.5,313.2
2016,3,12,17,30,551.0,62.0,1.7,18.0,192.0,326.33,258.12
2016,3,12,17,45,464.5,50.5,1.6,17.5,139.5,249.67,192.73
2016,3,12,18,0,378.0,39.0,1.5,17.0,87.0,182.01,133.33
2016,3,12,18,15,189.0,19.5,1.55,16.5,43.5,84.93,45.1
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,10.0,2.7,14.0,13.5,9.83,0.0
2016,3,13,7,0,131.0,20.0,3.0,15.0,27.0,15.59,0.0
2016,3,13,7,15,266.0,36.0,3.25,15.5,72.5,27.53,17.67
2016,3,13,7,30,401.0,52.0,3.5,16.0,118.0,44.87,28.41
2016,3,13,7,45,495.0,61.0,3.75,16.5,174.0,86.16,48.53
2016,3,13,8,0,589.0,70.0,4.0,17.0,230.0,139.02,85.31
2016,3,13,8,15,324.5,111.0,4.1,17.5,202.0,161.76,116.54
2016,3,13,8,30,60.0,152.0,4.2,18.0,174.0,156.76,122.85
2016,3,13,8,45,433.0,119.0,4.35,19.0,320.5,245.81,186.77
2016,3,13,9,0,806.0,86.0,4.5,20.0,467.0,381.82,292.06
2016,3,13,9,15,832.0,89.5,4.4,20.5,520.5,442.47,343.21
2016,3,13,9,30,858.0,93.0,4.3,21.0,574.0,504.42,393.88
2016,3,13,9,45,886.0,92.5,4.2,22.0,625.0,565.24,441.26
