Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1063.55,782.08
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1064.28,782.83
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1061.09,781.22
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1051.06,775.31
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,1037.21,767.08
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,1017.75,755.29
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,994.75,741.26
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,962.81,721.28
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,928.07,699.42
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,888.71,673.95
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,846.95,646.69
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,804.22,618.8
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,755.16,586.07
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,698.67,547.17
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,641.77,506.51
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,578.06,458.72
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,515.59,410.44
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,447.05,356.52
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,380.34,302.0
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,303.66,237.79
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,234.83,178.22
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,153.92,109.26
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,84.65,34.86
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,30.43,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,13.76,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,21.81,12.44
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,32.07,22.71
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,50.2,28.88
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,99.53,55.18
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,152.3,94.01
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,211.63,143.13
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,273.0,196.53
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,335.64,250.86
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,396.7,302.51
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,459.58,353.77
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,519.3,401.58
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,580.65,448.75
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,637.21,490.73
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,693.01,530.65
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,745.0,566.65
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,795.31,599.13
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,840.0,626.41
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,882.26,651.6
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,920.11,674.77
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,955.02,695.83
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,984.11,712.25
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1009.81,726.48
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,1029.55,738.4
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,1045.62,748.14
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,1056.51,754.03
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,1063.56,757.7
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,1064.24,758.36
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,1061.04,756.83
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,1051.04,751.92
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,1037.26,744.8
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,1017.86,733.59
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,994.93,720.27
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,965.73,703.53
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,933.39,684.7
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,894.25,662.03
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,852.67,637.47
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,809.27,610.51
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,759.58,578.73
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,703.76,541.8
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,647.46,503.05
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,584.1,456.2
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,521.79,408.74
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,452.92,356.55
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,385.83,303.39
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,309.92,240.64
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,241.44,181.93
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,160.06,113.29
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,90.63,40.53
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,32.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,7.37,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,11.66,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,23.96,14.46
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,35.55,25.81
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,55.63,32.96
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,104.12,59.8
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,155.43,97.81
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,213.64,146.1
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,272.35,197.4
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,337.01,253.36
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,396.99,304.75
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,458.96,356.16
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,518.12,404.2
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,577.73,450.92
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,633.64,493.37
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,689.36,534.29
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,740.38,569.98
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,789.77,602.0
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,834.39,629.11
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,876.7,654.11
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,913.46,677.24
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,947.32,698.24
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,976.26,714.42
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,1001.91,728.31
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,1021.28,739.5
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,1037.05,748.41
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,1047.65,752.61
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1054.49,754.5
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,1055.09,754.07
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,1051.87,751.4
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,1042.36,744.93
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,1029.12,736.29
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,1009.38,723.11
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,986.2,707.88
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,956.36,689.11
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,923.5,668.49
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,884.82,644.09
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,843.75,618.08
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,801.2,590.94
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,752.27,559.29
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,696.11,523.38
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,639.56,485.61
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,576.67,441.57
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,514.82,396.65
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,447.27,346.53
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,381.51,295.39
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,306.2,234.68
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,238.24,177.59
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,157.84,110.7
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,89.5,42.1
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,32.12,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,8.36,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.24,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,23.7,14.31
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,33.37,23.73
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,55.68,31.04
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,105.8,58.89
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,159.15,98.78
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,218.61,148.24
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,279.74,201.24
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,341.86,254.79
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,402.15,305.97
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,464.1,356.77
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,523.65,404.58
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,583.5,450.97
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,640.26,493.69
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,694.91,533.63
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,745.52,569.78
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,794.43,602.77
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,838.56,631.12
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,880.29,657.52
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,917.21,680.41
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,951.2,701.2
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,979.79,718.62
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1005.03,733.84
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,1024.42,746.43
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,1040.18,756.78
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,1049.8,763.29
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,1055.62,767.52
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,1055.63,767.81
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,1051.82,765.8
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,1041.81,759.06
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,1028.14,750.07
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,1008.34,739.55
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,985.11,726.8
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,954.93,707.99
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,921.83,687.21
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,796.92,602.4
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,669.72,509.25
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,720.29,551.38
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,748.3,573.5
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,692.47,535.36
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,636.28,495.8
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,572.38,448.49
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,511.96,402.34
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,442.82,349.44
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,377.33,297.16
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,300.82,233.87
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,232.21,175.26
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,153.88,109.08
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,87.56,43.67
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,31.49,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,8.85,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,15.26,0.0
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,33.95,22.95
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,51.88,39.67
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,77.31,53.33
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,117.65,78.63
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,110.81,79.46
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,83.57,64.13
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,72.52,54.69
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,60.9,44.82
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,121.69,94.01
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,182.18,141.75
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,289.09,225.38
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,410.12,318.06
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,524.6,407.87
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,666.37,516.52
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,673.82,518.03
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,666.93,509.06
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,760.25,580.24
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,860.65,650.56
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,841.61,635.68
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,805.14,604.64
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,799.88,599.19
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,790.86,590.89
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,917.96,687.96
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,1039.2,770.17
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,1055.71,780.89
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,1068.55,789.95
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,1070.97,791.42
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,1069.5,790.52
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,1064.77,786.01
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,1056.0,779.01
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,1035.99,767.43
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,1012.36,753.55
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,977.19,730.39
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,939.73,705.74
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,899.78,678.63
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,862.27,653.27
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,743.23,570.68
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,626.82,485.4
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,650.55,506.26
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,654.64,511.32
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,593.71,465.67
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,533.05,419.23
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,462.15,364.79
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,396.56,312.16
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,322.51,250.47
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,254.99,192.13
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,173.18,122.97
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,104.16,54.69
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,37.53,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,11.3,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,21.43,0.97
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,33.21,22.62
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,43.6,32.68
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,70.37,47.35
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,111.18,74.82
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,152.14,106.3
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,197.19,143.14
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,263.25,192.68
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,354.8,264.61
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,382.41,292.19
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,387.49,298.59
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,481.38,371.69
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,600.12,462.39
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,656.1,503.44
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,711.49,543.12
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,762.65,577.71
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,811.99,609.39
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,856.83,637.78
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,899.19,664.17
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,935.81,687.55
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,969.36,708.81
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,989.32,720.06
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,1004.61,728.4
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,1023.36,739.85
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,1038.62,749.08
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,1011.19,729.84
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,969.44,700.15
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,945.59,683.11
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,919.88,664.7
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,919.26,665.44
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,915.42,663.94
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,959.23,694.83
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,988.03,712.87
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,864.6,632.36
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,740.84,545.67
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,759.57,563.82
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,772.75,576.16
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,762.28,569.81
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,742.63,557.45
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,670.86,509.22
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,598.1,458.1
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,531.49,409.53
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,468.93,362.61
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,418.61,324.98
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,367.47,284.67
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,292.45,224.36
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,225.08,168.34
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,148.11,104.78
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,84.06,45.28
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,30.27,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,9.83,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,15.51,1.31
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,31.51,21.27
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,46.72,35.45
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,74.35,48.09
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,120.18,77.16
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,168.03,113.36
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,223.11,158.43
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,276.91,204.77
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,334.88,254.67
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,363.07,281.77
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,375.61,293.49
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,430.23,336.45
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,488.73,381.63
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,513.99,399.57
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,532.66,411.78
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,578.26,444.93
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,625.09,478.32
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,686.77,523.2
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,751.36,569.33
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,720.21,542.93
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,683.2,512.38
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,738.87,552.83
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,800.1,595.99
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,838.14,621.81
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,875.28,646.79
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,863.42,636.28
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,849.13,624.7
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,931.41,686.37
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,1004.69,735.61
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,869.47,641.3
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,727.68,536.53
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,677.57,502.8
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,619.03,462.26
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,528.78,397.06
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,432.15,326.0
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,601.21,458.95
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,747.0,569.27
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,724.48,554.15
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,697.55,536.68
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,641.38,497.14
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,585.58,457.08
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,523.69,411.39
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,463.59,365.76
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,393.42,311.32
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,330.3,260.62
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,258.11,201.39
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,194.08,147.59
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,126.32,91.04
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,64.05,35.41
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,24.24,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.47,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.89,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,8.67,1.77
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,14.46,7.08
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,21.22,12.34
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,27.99,18.11
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,100.69,74.89
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,184.72,140.51
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,248.2,187.79
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,332.08,253.38
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,370.77,287.0
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,404.2,315.08
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,324.32,253.99
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,221.45,171.43
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,309.21,239.58
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,402.71,310.25
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,410.65,315.17
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,417.14,319.2
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,436.87,332.94
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,456.62,346.57
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,290.96,221.6
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,120.31,89.18
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,146.03,109.17
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,171.95,128.94
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,259.8,196.03
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,348.73,262.5
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,484.01,362.99
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,622.77,462.44
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,618.13,458.83
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,612.75,455.4
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,803.63,601.06
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,974.52,723.44
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,804.03,602.11
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,627.45,470.51
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,676.58,510.71
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,718.55,544.51
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,758.11,578.94
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,789.34,606.24
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,743.56,574.9
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,696.59,541.96
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,640.28,502.01
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,584.39,461.41
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,525.04,416.47
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,466.85,371.21
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,396.77,315.71
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,333.93,264.36
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,265.04,207.01
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,202.97,154.06
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,132.09,94.74
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,68.59,38.82
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,25.9,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,12.29,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,20.92,7.36
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,38.24,27.02
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,52.07,39.91
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,61.99,42.89
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,63.44,47.77
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,59.43,44.21
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,55.08,40.29
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,74.46,56.03
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,93.58,71.3
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,101.31,76.99
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,109.04,82.61
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,190.79,147.02
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,272.75,210.07
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,317.15,243.35
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,363.32,277.62
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,282.34,214.97
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,196.74,148.31
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,176.33,132.19
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,155.63,115.83
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,130.76,96.52
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,105.73,77.04
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,106.75,77.79
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,107.76,78.54
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,426.76,324.87
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,754.06,560.15
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,824.85,610.82
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,901.0,665.31
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,695.01,517.55
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,478.13,356.62
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,339.09,255.08
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,196.57,147.43
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,189.16,142.17
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,181.75,136.71
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,152.08,113.98
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,122.57,91.17
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,105.79,78.26
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,89.07,65.29
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,123.22,92.48
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,158.21,120.31
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,150.0,114.44
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,141.84,108.6
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,123.94,94.9
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,106.03,80.98
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,216.32,172.35
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,299.88,238.34
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,224.95,175.92
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,163.84,124.58
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,103.2,74.21
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,46.02,25.64
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,18.71,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,8.85,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,17.37,5.94
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,39.41,27.63
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,60.48,46.5
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,81.29,59.52
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,110.91,81.28
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,138.39,104.01
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,166.72,127.48
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,151.73,116.56
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,131.89,101.09
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,142.67,109.1
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,153.44,117.0
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,143.89,108.87
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,134.11,100.69
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,125.62,93.61
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,117.06,86.53
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,210.21,158.05
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,304.46,228.3
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,472.86,354.42
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,651.63,482.27
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,765.77,566.77
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,889.23,653.85
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,842.55,615.49
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,782.67,567.53
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,880.56,639.09
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,974.25,701.85
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,985.33,705.82
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,993.27,708.42
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,992.64,707.07
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,988.73,703.78
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,980.35,697.78
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,968.64,689.78
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,948.64,677.1
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,925.71,662.69
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,900.38,646.82
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,871.89,628.96
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,837.09,606.57
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,797.2,580.81
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,752.06,551.88
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,705.46,521.71
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,650.9,485.44
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,596.47,448.03
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,538.55,406.44
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,481.33,364.27
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,413.64,314.64
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,349.91,266.06
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,281.23,211.69
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,217.58,159.65
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,144.66,101.02
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,84.82,49.49
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,30.33,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,8.36,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,16.41,6.23
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,35.2,24.84
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,53.33,41.44
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,74.72,57.46
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,97.22,76.05
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,121.04,95.22
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,145.71,114.72
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,93.31,71.67
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,35.74,24.1
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,81.75,61.77
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,127.07,98.06
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,138.68,106.78
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,150.32,115.48
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,159.58,122.27
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,169.0,129.16
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,163.57,124.62
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,158.06,120.1
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,163.46,123.91
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,168.93,127.77
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,173.55,131.21
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,178.19,134.69
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,315.46,239.08
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,453.72,339.88
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,260.03,196.27
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,64.98,45.74
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,94.69,69.04
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,124.51,92.06
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,233.98,176.38
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,345.01,259.71
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,263.14,198.37
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,181.7,136.58
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,154.04,115.43
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,126.5,94.12
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,133.92,100.1
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,141.38,106.11
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,153.29,115.9
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,165.28,125.83
