Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,171.85,131.35
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,178.53,137.01
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,163.65,125.92
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,148.96,114.89
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,130.57,100.61
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,112.16,86.14
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,93.74,71.59
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,75.3,56.73
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,57.87,42.4
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,40.57,27.91
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,26.06,15.57
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,11.57,2.89
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,5.9,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,6.39,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,12.54,3.79
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,27.52,18.18
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,42.44,31.77
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,60.08,45.24
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,77.9,60.34
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,96.32,75.52
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,114.86,90.48
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,145.52,114.84
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,177.38,139.82
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,123.24,95.58
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,65.77,48.52
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,91.94,69.68
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,117.86,90.3
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,119.87,91.45
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,121.87,92.64
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,278.87,216.05
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,439.92,336.99
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,315.92,242.3
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,186.11,141.72
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,189.86,144.78
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,193.62,147.58
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,201.77,153.49
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,209.95,159.4
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,247.56,188.08
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,285.44,216.63
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,381.36,288.0
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,474.27,355.02
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,431.37,323.34
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,388.03,291.7
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,553.83,415.79
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,718.16,532.24
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,670.48,497.5
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,630.79,469.48
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,397.99,301.79
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,160.08,120.32
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,248.59,190.2
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,333.88,255.67
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,419.31,323.13
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,495.56,382.05
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,426.06,331.06
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,367.2,287.61
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,447.54,353.38
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,492.76,389.26
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,426.39,336.99
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,363.61,286.46
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,291.48,227.04
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,226.6,171.97
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,153.01,110.23
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,93.84,57.97
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,34.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,14.25,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,22.46,11.85
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,33.25,23.3
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,43.78,33.12
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,82.0,47.85
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,131.48,80.65
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,171.18,122.27
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,191.9,147.93
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,242.17,186.82
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,306.38,237.71
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,335.06,261.67
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,357.61,279.1
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,412.47,321.3
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,474.38,368.12
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,576.15,447.62
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,700.03,541.73
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,749.49,576.26
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,797.07,608.35
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,839.42,635.44
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,879.53,660.68
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,915.11,683.58
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,947.88,704.47
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,974.09,719.84
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,997.01,733.03
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,1015.05,744.11
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,1029.65,753.03
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,1037.81,756.8
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,1042.37,758.4
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,1041.31,757.59
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,1036.63,754.63
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,1024.96,746.25
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,1009.84,735.82
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,989.86,724.85
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,966.69,711.84
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,941.87,696.75
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,908.58,676.0
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,869.96,651.27
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,829.18,624.94
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,781.15,593.62
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,731.92,561.06
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,679.4,526.45
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,624.51,487.72
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,562.46,442.41
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,501.96,396.81
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,433.79,343.88
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,369.3,292.02
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,297.15,232.13
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,232.02,176.56
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,157.55,114.21
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,97.0,61.15
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,35.34,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,15.24,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,24.02,13.53
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,35.96,25.69
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,47.24,36.08
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,79.45,54.96
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,92.9,72.55
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,125.61,98.31
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,158.55,123.92
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,206.05,160.29
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,257.68,199.76
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,278.45,215.4
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,297.89,229.31
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,346.02,265.0
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,399.33,303.78
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,445.23,336.59
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,493.33,370.48
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,629.84,474.41
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,789.31,588.24
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,832.25,614.77
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,873.23,640.99
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,907.78,662.3
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,939.58,681.77
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,964.11,696.52
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,985.25,709.17
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,1003.34,720.82
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,1018.1,730.49
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,1026.49,734.81
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,1031.38,737.09
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,1029.76,736.34
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,1024.6,733.56
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,846.1,615.83
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,648.9,473.73
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,649.06,476.83
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,647.52,477.48
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,790.66,586.23
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,900.22,663.5
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,861.46,638.08
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,820.61,612.33
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,772.59,581.65
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,723.44,549.73
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,670.55,515.09
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,615.35,476.46
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,553.96,432.02
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,494.14,387.34
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,426.95,335.73
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,363.41,285.16
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,291.97,226.37
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,227.57,171.94
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,154.88,111.37
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,95.7,60.19
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,34.96,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,15.24,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,27.28,16.25
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,46.59,34.59
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,66.92,52.91
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,93.88,68.86
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,110.81,85.01
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,115.01,89.11
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,113.19,88.02
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,91.08,69.52
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,67.69,50.05
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,97.08,73.46
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,126.15,96.15
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,127.29,96.53
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,128.39,96.94
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,140.63,106.14
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,153.01,115.38
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,179.44,135.77
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,206.23,156.29
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,183.45,138.17
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,160.36,119.93
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,155.81,116.3
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,151.2,112.63
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,293.46,221.16
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,436.93,326.93
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,286.56,214.92
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,133.24,97.98
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,145.54,107.66
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,157.89,117.26
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,280.63,211.07
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,413.42,310.02
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,410.65,308.03
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,407.68,306.24
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,305.22,230.49
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,212.45,160.41
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,255.72,194.12
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,299.32,227.76
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,271.72,207.43
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,244.25,187.11
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,221.97,170.28
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,199.87,153.48
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,176.74,135.97
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,153.94,118.51
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,121.68,93.15
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,89.53,67.54
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,75.19,56.21
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,60.89,44.7
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,47.33,33.5
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,33.79,22.15
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,22.19,12.36
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,10.6,2.42
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,5.3,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,5.78,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,11.57,3.67
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,29.45,19.59
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,47.06,35.2
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,68.21,51.08
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,89.61,68.77
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,124.68,96.31
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,159.69,123.53
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,166.02,128.88
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,167.16,129.76
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,195.18,151.28
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,224.06,173.21
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,211.64,162.7
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,198.04,151.36
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,236.77,180.74
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,276.23,210.22
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,290.37,220.47
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,304.42,230.69
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,289.63,218.79
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,274.47,206.72
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,282.01,212.26
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,289.59,217.81
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,471.12,354.61
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,651.69,485.12
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,659.51,489.74
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,666.6,494.63
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,643.29,477.22
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,618.8,459.08
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,475.08,356.04
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,330.84,249.18
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,219.3,165.36
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,108.84,80.08
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,128.94,96.17
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,149.11,112.26
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,98.89,73.05
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,49.36,33.89
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,74.55,54.19
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,99.87,74.64
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,112.24,84.69
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,124.78,94.94
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,66.73,48.73
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,9.65,2.3
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,16.89,8.32
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,24.13,14.37
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,20.26,11.24
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,16.4,8.07
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,12.53,4.83
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,8.67,1.55
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,5.3,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.93,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.96,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,3.37,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,6.74,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,13.5,6.01
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,20.26,12.07
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,28.47,18.24
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,36.69,25.13
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,21.71,12.52
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.75,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,13.51,5.57
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,20.28,11.12
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,96.3,72.95
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,170.9,131.91
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,193.16,148.93
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,215.86,166.26
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,291.66,224.27
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,371.36,283.82
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,267.21,204.09
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,158.08,119.32
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,163.48,123.27
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,168.96,127.09
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,309.1,233.97
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,451.1,337.99
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,461.74,344.82
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,472.18,352.12
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,470.37,351.39
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,468.2,350.5
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,528.82,395.51
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,589.98,440.11
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,483.0,362.37
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,367.92,277.43
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,416.43,314.37
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,457.51,345.07
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,336.38,255.35
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,211.43,160.58
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,250.7,191.39
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,290.26,221.88
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,257.26,197.27
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,224.47,172.72
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,329.17,256.48
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,430.4,334.86
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,267.15,209.0
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,104.09,78.97
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,119.06,91.55
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,134.77,104.47
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,113.81,88.01
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,92.82,71.25
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,72.31,54.39
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,51.72,37.18
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,34.77,22.84
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,18.33,8.62
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,9.16,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,13.03,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,26.02,15.88
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,47.12,35.18
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,68.1,51.24
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,88.65,67.85
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,113.5,87.66
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,120.73,94.11
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,122.36,95.7
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,147.1,115.08
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,172.56,134.76
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,179.18,139.31
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,185.43,143.55
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,260.57,201.62
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,341.18,262.41
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,375.66,287.18
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,411.03,312.42
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,406.69,308.14
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,400.36,302.49
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,360.55,271.94
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,317.28,238.81
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,263.55,198.56
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,209.15,157.36
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,312.71,234.95
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,416.16,309.52
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,419.19,311.05
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,422.05,312.97
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,632.71,468.39
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,839.61,611.69
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,909.27,660.92
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,976.52,707.41
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,873.89,636.06
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,767.81,560.72
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,725.76,532.71
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,683.45,503.74
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,513.93,383.82
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,349.22,262.36
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,245.21,185.91
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,151.46,114.33
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,196.43,150.15
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,241.65,185.55
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,188.5,144.84
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,136.41,104.39
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,302.63,239.89
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,437.43,343.27
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,373.58,292.97
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,313.9,245.9
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,244.64,189.91
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,186.94,142.06
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,124.78,90.95
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,70.7,46.05
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,31.36,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,8.19,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,16.4,8.01
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,29.93,20.28
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,43.47,30.63
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,59.59,44.18
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,75.6,57.41
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,75.66,57.21
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,75.43,56.71
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,44.93,31.52
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,14.48,6.34
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,43.98,30.46
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,73.53,54.15
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,258.55,200.59
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,455.66,348.39
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,497.23,376.98
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,539.53,406.52
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,593.42,445.18
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,650.37,485.31
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,742.91,552.79
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,844.77,622.71
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,877.26,642.47
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,907.45,661.33
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,939.98,680.32
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,966.2,695.1
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,983.45,704.93
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,997.51,712.87
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,1004.36,717.08
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,1013.89,723.17
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,1012.19,723.01
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,1007.05,720.95
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,995.29,714.19
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,980.35,705.61
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,959.07,693.09
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,934.83,678.78
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,906.86,662.08
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,876.1,643.53
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,837.62,619.23
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,797.27,593.59
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,752.6,564.8
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,704.44,533.29
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,650.82,497.77
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,597.35,460.8
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,537.84,417.82
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,479.73,374.57
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,414.34,324.58
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,352.62,275.79
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,282.1,218.3
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,221.0,167.02
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,153.27,110.98
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,96.57,63.32
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,41.92,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,17.08,0.0
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,33.07,21.98
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,51.92,39.19
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,72.99,53.58
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,102.8,73.94
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,134.06,96.91
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,78.32,55.53
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,28.01,17.59
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,49.29,34.99
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,45.92,32.01
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,42.54,29.08
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,55.62,39.46
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,68.72,49.72
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,71.16,51.4
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,73.6,53.1
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,133.65,100.02
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,193.94,145.93
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,318.66,238.57
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,445.74,328.21
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,618.01,451.79
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,800.09,574.8
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,885.82,633.98
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,968.78,685.43
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,986.51,695.97
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,1001.05,705.52
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,1009.36,710.02
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,1014.3,712.63
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,1013.36,714.57
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,1009.0,714.59
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,997.82,709.91
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,989.49,707.09
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,968.81,695.73
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,945.09,682.55
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,914.86,665.13
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,882.14,645.98
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,842.82,621.77
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,801.62,596.1
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,755.03,566.89
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,709.81,538.13
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,655.43,502.26
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,601.13,464.56
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,540.69,420.35
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,481.92,376.17
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,416.9,326.41
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,355.49,277.81
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,286.32,221.74
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,222.54,168.61
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,155.05,112.49
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,98.5,64.92
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,42.88,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,13.19,0.0
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,26.85,17.21
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,34.05,24.27
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,51.61,30.98
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,95.93,53.34
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,147.95,90.56
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,201.96,134.95
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,260.7,185.08
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,320.67,236.59
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,380.82,287.18
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,440.0,335.66
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,500.47,383.34
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,557.27,428.1
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,614.12,471.56
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,669.12,511.64
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,721.81,548.95
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,769.78,581.38
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,815.99,612.19
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,857.71,638.42
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,897.03,662.8
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,931.98,685.4
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,964.08,706.09
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,990.84,721.87
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,1014.38,735.56
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,1031.67,746.32
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,1045.48,754.98
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,1053.73,760.65
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,1058.35,764.17
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,1057.31,763.81
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,1052.6,761.27
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,1041.23,754.63
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,1026.31,745.85
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,1005.52,732.97
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,981.46,718.08
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,951.91,700.01
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,919.51,680.04
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,880.87,656.42
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,844.6,634.25
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,797.25,603.3
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,748.46,571.06
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,693.64,534.39
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,638.49,496.24
