Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,577.83,450.98
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,519.8,406.51
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,453.35,355.88
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,390.1,305.85
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,319.0,247.61
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,254.19,192.76
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,180.68,131.32
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,119.0,78.84
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,51.18,3.19
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,13.5,1.34
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,27.59,17.89
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,34.74,24.79
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,53.89,31.77
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,98.5,54.56
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,150.81,91.71
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,205.04,135.76
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,264.0,185.18
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,324.64,236.54
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,385.42,287.08
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,443.63,333.82
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,502.95,379.68
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,559.91,423.48
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,616.86,465.95
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,670.77,504.53
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,722.26,540.42
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,770.47,571.65
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,816.93,601.19
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,857.69,625.41
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,895.98,647.75
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,930.7,668.84
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,962.57,688.05
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,988.14,701.89
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,1010.49,713.75
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,1028.08,724.13
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,1042.23,732.52
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,1049.41,736.79
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,1052.97,739.08
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,1051.91,739.56
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,1047.24,738.0
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,1036.06,732.57
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,1021.44,725.15
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,1000.41,714.49
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,976.18,701.76
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,947.04,685.75
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,915.11,667.76
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,881.44,649.17
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,840.41,625.36
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,794.07,596.74
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,746.3,566.56
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,691.23,530.44
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,635.91,492.46
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,576.39,448.85
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,516.27,403.61
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,449.72,352.98
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,386.5,303.08
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,314.63,244.42
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,249.52,189.61
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,177.14,129.31
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,115.48,77.17
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,49.84,6.87
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,18.93,5.47
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,36.7,25.72
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,54.12,41.74
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,78.92,56.29
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,116.96,79.92
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,158.81,110.17
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,205.06,147.16
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,256.27,189.35
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,253.38,194.62
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,229.18,179.34
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,170.48,132.7
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,106.25,80.88
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,114.92,87.68
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,123.62,94.38
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,209.87,162.14
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,297.18,228.82
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,223.35,171.42
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,147.68,112.11
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,167.29,127.25
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,187.13,142.32
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,192.25,146.16
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,197.43,150.1
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,352.08,267.72
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,508.13,381.2
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,472.94,354.53
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,436.76,327.81
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,416.28,312.87
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,395.37,297.53
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,297.94,225.31
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,207.32,156.81
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,314.05,238.48
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,418.21,315.89
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,324.53,246.15
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,226.22,171.92
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,244.12,186.19
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,262.12,200.28
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,451.52,349.33
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,624.48,479.4
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,562.44,433.38
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,502.63,389.61
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,546.91,427.2
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,569.34,447.23
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,511.85,403.83
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,455.95,360.99
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,392.38,311.29
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,332.76,263.38
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,269.07,210.67
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,211.13,161.69
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,146.66,107.99
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,87.82,59.14
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,39.24,7.22
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,16.98,5.06
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,33.72,22.82
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,44.79,33.06
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,67.76,43.5
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,82.82,55.41
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,76.68,57.82
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,114.24,87.64
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,152.83,117.63
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,214.5,164.02
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,286.17,218.35
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,308.39,235.38
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,327.34,249.28
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,316.82,240.88
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,299.58,227.03
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,401.69,303.91
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,513.77,385.84
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,565.17,422.74
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,619.8,461.77
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,646.21,478.57
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,671.59,494.55
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,790.27,584.08
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,916.97,672.31
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,862.0,630.1
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,791.81,574.45
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,807.32,585.37
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,821.53,594.86
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,675.66,491.99
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,525.06,382.97
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,779.3,573.41
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,1002.49,724.6
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,881.0,639.89
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,745.23,539.84
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,851.19,621.23
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,937.22,681.16
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,729.94,538.23
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,521.0,383.88
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,675.71,504.82
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,796.72,594.84
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,748.85,562.53
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,700.32,530.51
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,646.9,494.13
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,593.69,456.79
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,533.58,412.5
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,475.28,368.5
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,410.9,319.5
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,347.97,270.1
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,280.76,216.02
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,220.37,166.09
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,154.59,111.92
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,99.02,66.04
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,44.71,11.12
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,20.16,7.84
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,39.02,27.23
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,54.16,40.97
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,76.44,51.35
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,101.53,71.77
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,113.75,87.63
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,132.01,102.04
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,150.34,116.27
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,185.6,143.36
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,225.92,174.24
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,333.54,256.36
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,480.14,368.83
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,532.37,409.76
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,585.41,450.7
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,635.01,487.52
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,684.59,523.5
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,729.94,556.56
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,774.24,588.36
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,744.57,560.46
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,697.66,520.03
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,800.75,599.2
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,909.53,677.63
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,809.78,601.51
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,688.21,506.88
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,763.41,563.06
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,836.1,616.0
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,780.33,573.35
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,716.04,525.13
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,749.23,549.86
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,774.83,568.96
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,754.87,555.29
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,733.75,541.03
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,461.53,346.23
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,190.46,141.33
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,525.28,401.71
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,822.54,618.18
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,617.36,467.38
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,421.74,319.17
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,287.5,218.74
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,153.76,115.35
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,161.12,121.9
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,168.57,128.42
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,211.13,163.55
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,245.23,191.57
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,205.5,160.42
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,168.34,131.02
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,160.98,124.79
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,153.72,117.41
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,100.12,73.44
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,47.27,30.48
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,21.92,4.26
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.9,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,22.94,10.56
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,39.8,28.14
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,49.36,37.09
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,74.86,48.73
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,116.47,73.25
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,165.81,108.97
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,215.77,148.34
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,271.81,194.01
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,327.18,239.75
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,385.93,287.06
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,443.1,331.42
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,503.4,376.49
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,561.32,419.21
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,617.5,459.38
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,671.69,497.6
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,726.16,535.04
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,774.57,567.4
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,821.46,597.92
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,863.08,623.57
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,903.65,648.35
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,938.18,669.84
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,969.96,689.6
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,999.13,706.94
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,1025.45,722.5
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,1042.96,733.48
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,1057.03,742.54
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,1066.59,747.47
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,1072.55,750.34
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,1071.36,749.89
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,1066.5,747.39
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,1056.97,742.19
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,1043.82,734.91
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,1023.3,724.06
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,999.48,711.23
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,970.4,694.26
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,938.3,675.36
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,899.65,650.64
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,863.27,627.38
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,815.89,596.77
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,767.05,565.02
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,711.94,529.61
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,656.42,492.76
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,594.67,449.32
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,535.6,406.47
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,468.57,356.67
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,404.64,307.48
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,332.61,250.83
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,266.89,197.3
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,192.45,136.92
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,129.54,85.28
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,56.14,19.19
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,7.86,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,20.5,9.52
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,34.24,23.7
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,43.66,32.41
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,70.73,43.38
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,113.5,67.97
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,163.67,104.75
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,214.67,146.53
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,270.57,193.8
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,325.92,241.15
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,384.1,290.0
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,440.38,335.75
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,498.03,381.08
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,470.84,360.61
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,413.45,314.37
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,475.44,360.48
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,541.78,408.72
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,661.55,501.24
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,801.21,603.48
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,840.41,627.8
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,877.19,650.86
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,909.75,671.97
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,939.69,691.28
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,962.43,704.39
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,981.95,715.4
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,996.64,724.73
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,1008.14,732.1
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,1010.06,731.88
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,1008.56,729.63
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,1004.7,727.16
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,997.62,722.73
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,980.44,711.84
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,956.89,696.92
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,695.72,514.63
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,423.08,312.39
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,390.78,290.35
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,358.51,267.29
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,265.8,199.29
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,182.74,136.85
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,214.02,161.57
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,245.28,186.01
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,402.35,311.62
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,526.23,407.93
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,390.38,303.64
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,271.65,210.85
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,222.6,173.12
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,182.6,141.68
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,176.35,136.33
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,161.19,122.6
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,106.8,78.16
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,56.41,37.2
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,26.36,8.21
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.93,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,22.77,11.31
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,40.52,28.58
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,62.29,47.85
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,91.88,65.98
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,116.08,84.49
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,137.83,103.38
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,157.48,119.79
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,174.75,133.93
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,176.07,135.18
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,177.22,135.98
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,249.77,191.75
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,330.67,253.21
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,332.81,254.26
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,331.68,252.64
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,268.21,203.49
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,201.23,151.33
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,285.01,215.06
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,370.17,278.47
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,318.84,239.18
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,264.8,197.95
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,420.89,315.37
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,582.81,433.03
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,494.06,367.48
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,404.77,301.08
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,429.5,319.39
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,454.43,337.54
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,369.5,275.31
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,279.19,208.28
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,458.27,343.13
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,641.64,475.79
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,494.08,368.38
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,346.99,259.18
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,332.55,248.96
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,318.03,238.43
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,478.54,361.4
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,626.97,471.36
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,605.74,457.56
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,582.61,442.94
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,551.75,421.51
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,519.38,398.79
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,468.43,361.28
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,418.49,324.23
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,352.07,273.92
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,295.58,230.36
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,243.29,189.59
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,192.2,149.3
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,146.09,112.71
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,98.47,74.27
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,62.13,44.48
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,27.04,15.78
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,13.51,2.25
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,6.88,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,27.49,15.59
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,45.06,33.04
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,60.72,47.43
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,89.87,62.66
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,125.92,85.2
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,172.27,119.72
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,219.32,157.29
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,272.98,201.54
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,305.86,232.78
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,329.04,253.98
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,400.9,309.49
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,492.17,379.69
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,544.75,419.76
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,598.1,459.28
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,649.46,496.52
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,701.59,533.26
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,747.42,565.41
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,792.03,595.71
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,772.28,575.68
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,739.03,546.0
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,835.54,617.28
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,938.23,685.98
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,967.99,702.37
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,990.83,714.75
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,1007.77,724.8
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,1021.53,732.91
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,1029.61,736.05
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,1034.34,737.21
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,1032.65,736.43
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,1027.54,733.68
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,1018.01,728.77
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,1005.11,721.85
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,990.99,713.79
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,967.74,699.95
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,939.01,682.63
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,907.52,663.5
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,869.08,638.94
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,828.57,612.93
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,784.21,584.48
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,738.3,554.68
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,686.76,521.31
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,632.99,484.4
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,574.04,441.63
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,515.95,398.36
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,451.02,349.72
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,389.24,301.78
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,321.66,247.26
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,259.44,195.47
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,188.58,137.18
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,127.71,86.63
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,56.96,25.3
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,11.8,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.77,12.27
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,35.59,24.98
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,44.14,32.95
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,73.52,44.52
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,115.84,69.97
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,165.19,107.03
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,181.59,132.71
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,168.3,131.12
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,133.07,102.89
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,90.88,68.72
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,82.25,61.39
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,73.54,54.05
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,120.54,91.52
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,167.38,128.3
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,221.32,169.91
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,276.05,211.4
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,348.9,266.77
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,424.85,323.51
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,632.48,486.35
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,861.25,653.55
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,615.28,471.64
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,335.03,252.73
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,428.45,323.36
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,521.42,391.44
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,756.71,572.15
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,988.58,738.43
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,863.02,645.57
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,722.58,538.92
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,612.71,459.4
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,494.72,371.87
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,612.59,462.2
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,728.34,548.35
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,830.01,628.1
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,917.57,694.81
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,884.12,672.09
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,849.02,648.83
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,719.84,552.94
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,596.38,459.06
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,643.58,499.23
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,671.1,523.81
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,617.26,484.7
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,564.14,445.72
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,505.38,400.87
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,448.76,356.79
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,386.6,307.87
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,328.23,260.91
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,259.26,204.16
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,201.82,155.88
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,141.45,105.53
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,88.64,61.67
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,41.42,19.23
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,10.81,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,23.1,13.01
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,37.1,26.77
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,47.95,36.98
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,78.08,50.68
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,66.8,43.3
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,37.66,26.56
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,38.63,27.24
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,39.6,27.89
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,44.93,32.26
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,50.27,36.59
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,121.46,95.25
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,191.79,151.86
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,179.37,141.34
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,166.43,130.55
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,161.56,126.35
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,156.61,122.12
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,171.82,134.15
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,187.24,146.27
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,286.12,223.93
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,387.48,301.27
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,537.63,417.71
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,694.88,535.48
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,720.86,553.98
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,746.5,572.85
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,586.23,452.85
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,419.16,323.96
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,349.55,270.91
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,285.09,220.92
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,324.13,251.41
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,363.41,281.75
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,350.19,271.79
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,336.85,261.86
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,288.88,224.91
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,241.01,187.74
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,319.56,249.62
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,393.04,306.37
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,324.96,253.81
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,251.55,196.66
