Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,45,96.5,218.5,2.05,28.0,269.0,286.45,219.18
2016,5,12,17,0,85.0,192.0,2.0,28.0,232.0,247.81,190.19
2016,5,12,17,15,70.5,169.5,1.8,27.5,199.5,212.82,163.71
2016,5,12,17,30,56.0,147.0,1.6,27.0,167.0,179.19,137.81
2016,5,12,17,45,44.0,122.0,1.4,26.5,136.0,145.27,111.22
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,112.49,85.05
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,77.8,57.03
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,47.68,32.58
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,26.86,14.71
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,6.75,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,3.44,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,7.86,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,14.73,2.46
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,37.38,25.7
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,58.77,45.04
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,78.83,62.84
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,112.51,80.28
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,138.76,101.55
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,155.22,116.73
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,212.02,157.22
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,288.97,214.95
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,334.07,251.09
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,385.01,291.21
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,434.21,328.68
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,486.03,367.08
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,534.27,402.23
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,583.55,437.08
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,629.49,468.65
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,675.69,499.5
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,717.67,527.51
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,759.05,554.47
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,726.57,525.9
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,680.56,488.44
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,703.01,503.02
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,724.67,516.36
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,830.89,591.39
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,940.96,664.88
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,956.39,672.4
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,969.19,679.38
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,975.26,680.93
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,978.47,680.88
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,782.97,551.06
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,569.38,403.12
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,769.2,546.51
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,944.51,662.94
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,924.25,650.33
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,901.58,638.58
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,811.73,579.3
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,728.02,523.02
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,743.79,537.71
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,752.05,546.34
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,708.84,519.1
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,666.36,492.25
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,609.33,453.77
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,558.17,418.56
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,488.68,369.54
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,421.73,321.2
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,356.38,272.74
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,303.41,232.39
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,248.45,189.61
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,197.33,148.9
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,149.61,110.4
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,105.39,74.12
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,59.67,36.82
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,15.72,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,6.97,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.85,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,17.38,4.54
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,36.83,25.14
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,55.72,42.1
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,70.42,55.14
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,97.5,70.66
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,131.1,94.53
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,166.81,120.86
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,208.31,152.78
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,254.32,188.42
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,282.15,211.93
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,299.54,226.01
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,357.75,268.64
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,427.08,318.45
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,420.92,312.5
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,402.0,296.96
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,371.86,273.68
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,335.23,245.58
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,357.82,261.52
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,380.68,277.1
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,400.52,290.73
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,420.54,304.46
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,416.03,301.35
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,411.06,298.08
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,361.13,263.45
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,307.43,225.58
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,336.55,247.36
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,365.83,268.78
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,322.05,237.37
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,277.98,205.69
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,276.73,205.15
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,275.42,204.39
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,255.68,190.06
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,235.87,175.65
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,153.9,114.27
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,72.69,51.77
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,51.82,35.53
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,30.97,19.09
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,28.54,17.26
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,26.11,15.41
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,270.59,210.69
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,503.53,382.51
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,384.46,293.76
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,273.86,210.63
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,376.95,294.32
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,452.53,352.82
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,389.63,303.63
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,327.81,255.44
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,271.01,210.29
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,218.25,167.25
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,160.2,120.03
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,108.88,77.93
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,58.4,36.89
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,15.48,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.86,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.85,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,17.38,5.28
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,37.66,26.52
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,57.23,44.52
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,71.69,57.65
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,98.48,73.22
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,123.98,94.81
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,142.0,111.01
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,165.53,129.95
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,189.13,148.65
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,222.68,174.72
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,257.91,201.79
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,234.96,183.23
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,209.8,162.72
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,262.59,203.18
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,319.39,245.71
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,360.76,275.83
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,403.5,306.5
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,438.16,330.71
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,473.68,355.18
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,378.32,284.04
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,278.08,208.58
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,325.45,243.86
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,373.33,278.47
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,406.49,302.09
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,438.02,324.4
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,441.16,326.4
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,444.09,328.47
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,429.23,317.82
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,413.97,306.98
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,395.83,294.23
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,370.91,276.54
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,302.34,226.62
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,233.88,175.88
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,293.43,221.58
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,360.75,272.15
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,362.13,273.45
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,363.28,274.93
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,297.15,225.84
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,239.46,182.5
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,226.5,173.16
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,213.59,163.69
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,160.85,123.29
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,108.85,82.62
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,120.53,92.38
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,132.57,102.35
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,114.76,88.53
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,96.94,74.5
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,79.62,60.46
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,62.28,46.15
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,46.46,32.93
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,30.9,19.73
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,18.33,8.73
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.78,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.95,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,10.81,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,21.02,7.98
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,38.49,26.93
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,53.32,40.62
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,71.33,56.77
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,99.34,72.93
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,130.98,93.82
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,177.02,127.64
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,177.12,134.05
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,162.08,126.29
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,167.09,129.69
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,171.41,132.38
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,222.19,171.03
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,271.77,207.65
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,276.69,209.91
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,282.91,213.21
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,387.89,289.63
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,500.9,367.27
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,455.21,332.91
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,403.78,295.42
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,288.25,212.88
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,168.85,124.64
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,361.74,267.25
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,557.99,400.92
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,620.07,441.38
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,681.8,482.36
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,724.77,513.1
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,772.0,546.6
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,737.51,525.16
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,705.53,505.28
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,868.85,627.52
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,1008.62,723.63
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,903.3,656.02
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,783.85,571.43
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,700.42,514.7
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,611.29,452.07
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,422.06,316.69
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,224.82,168.58
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,209.95,158.25
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,195.14,147.55
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,256.92,196.06
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,313.75,240.28
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,327.38,252.65
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,344.19,267.38
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,308.67,240.63
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,273.29,213.71
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,341.44,270.13
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,388.69,306.77
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,325.66,254.99
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,267.26,205.97
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,201.15,150.36
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,145.51,103.23
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,87.3,55.4
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,36.75,0.0
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,13.64,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,3.44,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,6.74,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,15.91,7.9
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,25.09,16.21
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,36.21,26.12
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,47.33,34.0
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,66.59,49.88
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,85.33,65.04
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,62.34,45.87
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,38.64,26.2
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,50.74,35.99
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,62.86,45.67
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,64.33,46.59
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,65.8,47.51
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,115.8,86.97
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,165.5,125.29
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,198.49,150.12
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,231.94,174.96
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,301.44,226.86
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,371.53,277.95
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,469.9,349.71
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,573.04,422.65
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,468.4,346.7
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,357.85,265.65
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,459.7,339.44
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,561.82,410.0
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,774.46,566.73
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,981.21,705.83
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,871.53,628.03
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,744.35,534.86
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,872.82,630.91
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,984.12,706.96
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,824.72,598.83
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,653.74,475.61
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,652.56,477.24
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,649.89,476.76
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,659.36,485.45
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,658.64,487.19
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,568.57,424.31
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,489.47,367.98
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,462.43,349.87
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,434.62,330.7
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,421.89,323.57
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,406.15,313.84
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,296.88,230.19
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,185.97,143.39
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,161.23,124.68
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,136.94,105.81
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,111.73,85.67
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,87.22,65.83
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,65.2,47.76
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,43.05,29.3
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,26.08,14.7
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,9.64,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,4.91,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,4.42,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,8.67,0.39
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,20.26,11.76
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,31.86,22.39
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,45.4,34.59
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,58.84,44.12
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,73.42,56.32
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,88.07,68.4
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,149.6,117.02
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,218.32,171.1
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,239.08,187.67
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,258.09,202.37
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,261.65,204.53
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,262.9,204.63
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,311.72,241.68
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,362.77,279.72
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,464.09,356.89
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,576.67,440.29
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,623.47,474.02
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,672.52,509.21
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,757.27,572.36
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,850.67,638.67
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,811.49,605.68
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,758.38,562.38
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,737.27,544.74
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,710.15,522.72
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,710.85,522.82
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,710.41,522.0
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,856.95,630.6
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,992.04,723.35
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,871.7,638.16
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,741.81,542.61
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,703.68,516.51
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,671.19,493.39
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,561.24,416.41
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,445.29,332.92
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,377.76,284.23
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,304.12,229.8
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,290.86,221.0
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,277.55,211.92
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,360.96,278.05
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,440.26,339.67
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,357.97,277.78
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,286.21,223.01
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,190.42,148.28
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,96.18,72.82
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,83.39,62.92
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,70.61,52.78
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,57.98,42.48
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,45.4,32.06
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,33.79,22.36
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,22.19,12.55
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,13.5,5.02
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,4.82,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,2.46,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,3.37,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,4.82,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,9.64,2.52
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,14.47,6.58
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,20.27,11.38
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,26.07,16.13
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,25.6,15.65
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,25.12,15.18
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,24.16,14.32
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,23.2,13.47
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,30.46,19.37
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,37.73,25.24
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,49.37,34.63
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,61.02,43.97
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,78.98,58.33
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,96.88,72.54
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,91.59,68.06
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,86.29,63.63
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,98.91,73.58
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,111.57,83.5
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,357.36,273.74
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,610.19,454.51
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,626.29,464.79
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,642.07,476.55
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,687.71,509.61
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,733.03,541.95
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,692.27,510.91
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,650.64,479.83
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,730.17,537.59
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,799.93,586.33
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,801.95,587.52
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,795.64,583.84
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,677.61,500.15
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,564.03,418.29
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,625.97,467.09
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,678.34,506.94
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,533.62,402.29
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,392.95,298.15
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,510.59,391.72
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,602.07,460.89
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,548.11,421.01
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,494.84,382.0
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,434.81,337.42
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,375.51,292.04
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,311.46,241.7
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,253.28,194.55
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,191.69,143.93
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,137.88,99.22
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,80.06,52.17
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,32.99,5.67
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,13.2,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,13.27,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,22.56,10.74
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,34.34,23.87
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,47.05,35.59
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,59.69,41.77
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,99.23,61.83
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,121.3,85.8
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,123.66,96.72
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,143.55,112.22
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,163.96,127.92
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,244.08,188.46
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,343.64,264.23
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,375.12,288.37
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,405.75,311.1
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,450.09,343.85
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,499.32,379.54
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,591.79,450.41
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,704.7,534.26
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,748.08,563.78
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,790.1,591.52
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,828.02,615.0
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,864.0,636.93
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,895.16,656.31
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,923.9,674.0
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,950.63,689.42
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,970.73,700.5
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,985.83,709.34
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,997.95,716.36
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,1005.0,719.38
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,1008.91,720.55
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,1006.64,718.85
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,1001.14,715.28
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,989.95,708.25
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,981.56,703.16
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,962.21,691.73
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,939.99,678.59
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,911.94,661.72
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,881.32,643.16
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,844.97,621.96
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,806.72,599.24
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,762.74,571.51
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,719.7,544.03
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,669.3,510.55
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,618.73,475.02
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,485.64,375.63
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,368.29,285.58
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,387.79,302.51
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,388.69,302.83
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,325.35,251.95
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,265.08,202.52
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,202.87,150.96
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,148.63,105.52
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,91.56,59.14
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,42.59,10.5
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,15.81,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,11.8,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,21.5,9.92
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,42.56,30.32
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,59.93,46.04
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,53.18,37.89
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,42.49,29.7
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,43.94,30.89
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,45.4,32.0
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,95.13,72.34
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,143.36,110.43
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,178.8,137.44
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,215.71,165.25
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,194.39,148.04
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,171.16,129.45
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,184.13,139.15
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,197.32,148.9
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,280.25,211.07
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,366.53,273.67
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,396.15,294.41
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,426.34,315.64
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,352.85,261.43
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,276.06,204.48
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,297.56,220.36
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,319.21,235.92
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,309.93,228.5
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,300.47,221.14
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,329.52,242.19
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,358.73,263.06
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,412.7,301.71
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,462.88,337.14
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,481.36,350.21
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,499.68,363.33
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,602.17,437.36
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,696.15,503.44
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,596.92,434.19
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,491.82,360.26
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,658.58,485.4
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,805.74,590.88
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,598.44,444.06
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,397.51,296.11
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,512.16,385.86
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,605.45,456.61
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,587.74,446.77
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,563.21,432.23
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,505.37,389.37
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,452.07,349.26
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,390.3,303.06
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,337.02,262.08
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,277.07,214.49
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,222.31,170.21
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,165.42,124.08
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,114.31,82.39
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,64.82,42.27
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,22.6,4.38
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,9.91,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,14.25,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,24.13,11.99
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,39.05,27.27
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.16,37.51
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,51.94,36.14
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,56.05,40.72
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,50.23,35.84
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,44.43,30.91
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,126.05,95.36
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,209.42,159.64
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,226.36,172.77
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,241.71,184.44
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,289.64,220.13
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,340.85,257.71
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,311.26,234.92
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,278.85,209.83
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,341.53,256.02
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,409.03,304.45
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,364.78,271.26
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,318.06,236.35
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,448.74,332.06
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,585.58,427.77
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,458.04,336.48
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,323.98,238.72
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,349.66,257.77
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,375.52,276.32
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,366.73,269.88
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,357.72,263.44
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,543.08,398.05
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,721.53,520.91
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,646.04,467.29
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,563.28,409.23
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,709.63,517.08
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,844.77,612.99
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,735.38,535.71
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,627.7,459.22
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,742.35,546.99
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,833.86,616.02
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,660.13,491.95
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,488.78,365.64
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,588.18,445.04
