Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,789.92,582.83
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,605.58,453.03
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,429.95,322.5
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,535.93,407.13
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,609.53,464.45
2016,6,1,16,45,619.0,131.0,1.85,27.0,466.5,555.52,425.34
2016,6,1,17,0,592.0,124.0,1.9,27.0,416.0,502.45,386.82
2016,6,1,17,15,555.0,116.5,1.8,26.5,364.5,444.52,343.71
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,386.58,299.4
2016,6,1,17,45,463.0,100.0,1.65,25.5,261.5,324.73,250.9
2016,6,1,18,0,408.0,91.0,1.6,25.0,210.0,268.07,205.18
2016,6,1,18,15,340.5,78.0,1.5,24.5,163.0,208.26,156.21
2016,6,1,18,30,273.0,65.0,1.4,24.0,116.0,155.67,112.63
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,99.82,67.47
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,50.97,27.06
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,20.0,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,3.44,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,6.74,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,13.01,5.42
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,19.29,11.06
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,27.5,17.24
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,35.72,24.11
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,73.08,54.88
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,108.83,83.8
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,145.34,112.34
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,180.1,139.25
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,243.52,187.47
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,312.36,239.88
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,337.48,258.62
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,360.57,275.37
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,303.94,232.13
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,238.56,181.45
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,314.91,238.88
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,395.7,297.63
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,471.46,353.08
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,553.1,411.71
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,526.43,390.39
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,495.79,366.69
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,403.27,299.97
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,306.4,228.64
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,516.26,384.89
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,730.62,534.99
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,570.69,420.54
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,403.96,299.04
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,712.12,531.75
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,1003.71,725.75
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,963.41,696.25
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,911.55,655.33
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,724.45,526.76
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,530.93,388.66
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,487.09,358.62
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,443.29,327.44
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,608.93,451.0
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,757.05,555.22
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,699.5,513.32
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,637.78,470.26
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,702.62,521.39
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,742.68,550.56
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,661.36,495.87
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,584.76,441.73
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,565.71,429.77
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,536.72,409.38
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,479.2,366.93
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,422.59,324.01
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,360.92,275.84
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,303.18,229.13
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,239.68,177.26
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,183.22,130.14
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,123.05,81.32
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,74.46,39.97
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,26.62,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,14.74,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,24.97,14.14
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,39.45,28.22
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,53.39,40.92
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,72.6,52.29
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,105.63,73.16
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,139.59,100.61
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,173.5,129.47
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,213.64,152.99
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,291.43,210.04
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,344.44,254.8
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,399.38,300.12
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,418.59,317.41
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,415.09,314.43
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,439.07,331.98
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,456.4,343.93
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,402.83,303.28
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,342.29,256.8
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,445.64,333.33
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,556.1,411.66
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,620.9,456.2
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,690.41,503.3
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,759.28,550.14
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,831.9,598.35
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,843.47,603.96
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,853.09,608.91
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,848.22,604.06
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,838.75,596.49
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,928.58,660.87
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,1005.76,707.16
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,1005.21,706.1
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,1001.38,704.15
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,991.78,698.82
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,979.0,691.68
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,929.26,661.56
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,870.8,621.62
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,809.59,583.33
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,748.81,544.4
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,639.39,469.34
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,535.91,396.31
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,414.43,310.19
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,291.53,219.54
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,399.29,305.15
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,493.34,376.67
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,436.77,334.64
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,382.63,294.75
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,339.33,262.55
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,296.24,229.6
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,251.4,194.43
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,208.13,159.57
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,164.02,123.53
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,123.06,89.5
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,81.39,55.45
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,45.03,24.64
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,17.92,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,13.58,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,26.47,15.3
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,42.88,31.1
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,58.85,45.62
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,78.73,58.54
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,107.64,78.63
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,133.67,100.01
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,160.02,122.36
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,198.69,151.03
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,247.52,188.07
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,271.96,208.04
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,292.84,224.39
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,288.37,220.7
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,275.45,209.99
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,348.95,265.76
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,425.75,323.09
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,501.09,378.94
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,586.66,441.24
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,570.5,427.19
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,548.08,408.66
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,614.39,456.51
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,684.46,505.78
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,737.39,543.84
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,793.23,583.61
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,741.2,544.19
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,682.41,500.09
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,679.28,497.88
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,675.06,494.67
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,695.12,509.47
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,714.5,523.71
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,692.43,508.03
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,669.44,491.89
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,656.05,483.17
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,641.86,473.9
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,737.94,547.91
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,827.47,615.64
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,798.44,596.19
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,767.54,576.03
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,567.69,430.08
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,372.1,281.48
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,356.81,271.47
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,341.06,260.53
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,173.23,132.49
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,12.56,4.51
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,162.11,126.3
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,307.66,240.75
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,272.08,213.31
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,236.68,185.91
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,200.54,156.94
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,165.18,128.04
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,129.15,98.38
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,94.96,69.87
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,62.72,43.26
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,31.53,16.94
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,14.78,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.13,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.96,13.27
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,32.76,22.3
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,40.99,29.86
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,54.24,33.73
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,95.2,53.54
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,139.21,83.69
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,188.68,122.79
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,239.54,165.73
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,294.27,212.45
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,350.23,260.06
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,405.45,306.23
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,459.51,350.61
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,514.76,394.76
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,567.43,436.34
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,621.85,478.16
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,671.38,514.57
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,720.15,548.96
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,630.81,478.0
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,513.54,383.54
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,687.93,519.48
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,882.95,658.05
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,914.64,677.98
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,943.67,696.97
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,968.94,713.4
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,991.35,727.95
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,1007.87,738.28
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,1021.27,746.61
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,1030.01,750.81
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,1035.45,752.97
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,1035.49,752.86
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,1032.11,750.65
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,1022.81,744.71
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,1010.17,736.71
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,992.8,727.22
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,972.31,715.7
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,943.44,697.15
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,912.1,676.99
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,878.03,654.33
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,841.74,630.4
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,748.12,566.46
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,653.02,496.88
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,572.7,438.37
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,492.65,379.02
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,450.13,348.59
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,407.46,317.22
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,434.43,339.67
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,439.44,343.03
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,377.02,292.47
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,318.25,243.72
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,253.93,190.52
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,196.53,141.88
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,132.79,89.28
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,81.13,45.62
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,29.22,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,11.16,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,22.5,12.27
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,29.73,19.91
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,36.45,26.19
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,49.85,29.69
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,92.93,49.98
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,139.18,81.83
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,190.57,122.82
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,245.42,169.08
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,300.68,216.09
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,354.79,262.45
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,410.75,309.26
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,465.51,353.97
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,520.94,397.88
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,575.6,440.47
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,627.32,479.86
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,676.13,515.31
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,723.81,548.15
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,767.68,577.54
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,809.81,605.4
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,847.98,629.27
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,883.81,651.29
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,915.29,671.29
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,944.06,689.4
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,968.53,703.23
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,990.06,715.09
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,1005.65,724.54
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,1018.08,732.04
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,1025.32,736.32
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,1029.27,738.61
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,1028.35,737.92
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,1024.02,735.21
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,1013.85,728.88
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,1000.41,720.6
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,982.78,709.73
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,962.09,696.97
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,933.17,678.9
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,901.92,659.33
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,867.38,637.22
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,834.85,616.4
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,792.64,589.2
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,748.96,560.8
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,700.16,529.1
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,650.77,496.5
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,596.57,457.4
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,544.07,418.58
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,485.65,374.86
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,429.16,331.34
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,366.86,282.23
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,308.6,234.85
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,244.99,182.73
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,188.26,135.25
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,127.31,85.45
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,77.21,43.79
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,28.39,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,12.95,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,25.6,14.53
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,36.79,25.62
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,47.39,35.24
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,61.5,40.28
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,100.91,59.89
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,143.61,88.94
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,191.97,126.49
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,240.75,166.5
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,293.47,210.01
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,345.08,253.42
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,398.93,297.77
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,451.51,339.57
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,507.37,382.44
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,558.02,421.01
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,608.79,458.67
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,656.22,492.2
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,702.66,524.16
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,745.45,553.1
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,786.86,580.01
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,732.08,536.28
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,656.48,475.84
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,621.35,450.28
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,581.88,421.12
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,675.33,487.09
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,774.2,554.14
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,762.87,544.96
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,749.71,535.38
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,884.32,634.89
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,1006.53,716.14
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,1005.82,714.42
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,1001.91,711.91
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,992.33,706.39
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,979.64,699.05
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,966.98,691.84
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,945.79,679.23
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,920.82,664.27
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,892.98,647.46
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,858.71,626.0
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,822.38,603.12
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,780.82,576.88
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,737.9,549.44
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,689.44,518.33
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,642.01,486.86
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,587.69,447.89
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,534.1,408.59
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,475.95,365.52
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,419.94,322.78
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,356.82,272.88
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,298.47,225.57
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,234.28,173.84
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,179.29,128.53
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,120.23,80.85
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,72.06,41.44
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,29.45,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,14.39,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,28.1,16.35
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,38.82,27.17
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,50.57,37.8
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,65.35,43.86
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,103.9,63.79
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,145.24,91.84
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,191.79,127.58
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,238.82,165.92
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,290.14,208.21
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,340.16,249.99
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,392.58,292.92
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,443.94,333.65
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,496.56,374.17
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,492.59,370.31
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,467.45,348.93
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,476.42,353.93
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,481.77,355.83
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,479.44,352.99
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,475.32,348.81
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,591.82,433.0
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,719.3,521.02
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,699.1,503.56
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,672.99,483.09
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,731.27,524.19
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,790.54,564.76
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,783.34,558.23
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,774.09,550.93
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,763.53,543.56
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,751.47,535.24
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,766.52,546.36
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,780.14,556.36
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,876.55,627.58
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,958.42,683.74
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,780.96,563.56
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,596.21,431.27
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,744.8,543.74
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,867.46,630.91
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,832.31,608.21
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,795.47,585.66
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,674.93,501.48
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,562.28,419.82
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,575.93,433.45
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,573.24,434.31
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,435.61,332.5
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,316.12,241.66
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,278.84,214.39
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,242.44,186.89
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,204.48,157.59
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,167.77,128.62
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,130.98,99.05
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,93.32,68.36
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,61.31,42.21
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,30.97,17.21
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,14.98,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.99,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.6,14.46
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,37.6,26.2
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,48.97,36.45
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,62.73,41.6
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,101.2,60.87
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,142.73,88.91
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,189.66,124.93
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,236.78,163.27
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,288.34,205.64
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,339.36,248.21
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,392.7,291.83
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,444.45,332.75
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,497.58,373.53
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,549.85,412.49
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,599.97,448.89
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,647.47,482.58
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,694.52,515.15
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,635.56,468.27
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,552.68,403.13
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,512.27,374.12
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,467.19,341.04
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,586.53,427.47
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,712.2,514.87
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,746.52,537.2
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,781.1,560.15
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,885.91,638.1
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,985.31,704.04
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,992.82,708.42
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,997.3,711.77
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,802.95,581.2
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,582.81,420.68
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,793.61,577.6
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,970.77,696.83
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,952.77,685.91
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,937.22,678.18
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,814.03,595.55
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,688.17,503.87
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,553.66,408.98
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,425.33,315.33
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,276.6,206.82
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,129.4,95.06
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,116.6,85.84
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,103.81,76.35
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,293.83,228.4
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,459.09,353.91
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,427.51,329.88
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,392.56,303.18
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,333.38,256.71
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,278.33,212.42
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,218.64,163.9
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,165.65,120.24
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,111.1,76.1
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,62.49,36.66
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,26.48,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,12.53,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,24.77,13.81
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,34.77,23.81
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,44.23,32.39
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,57.47,36.93
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,96.55,55.85
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,139.06,84.57
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,186.97,121.66
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,228.12,162.47
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,252.7,187.82
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,295.48,221.29
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,340.63,256.1
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,407.22,306.16
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,499.64,375.75
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,509.98,382.01
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,500.69,372.36
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,531.05,392.83
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,559.89,411.48
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,494.87,362.56
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,418.94,305.46
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,623.82,458.58
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,851.68,611.49
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,882.87,628.57
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,911.6,645.99
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,843.72,599.2
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,759.3,535.93
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,762.29,538.18
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,763.94,538.8
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,887.29,627.6
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,1000.4,699.08
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,904.33,636.26
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,793.91,557.65
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,740.15,523.16
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,679.72,483.21
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,824.26,589.63
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,937.1,664.81
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,910.05,648.01
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,885.4,634.09
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,851.42,613.55
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,815.38,591.59
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,773.46,565.53
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,730.44,538.45
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,682.66,508.13
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,636.03,477.41
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,581.42,438.63
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,527.91,399.83
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,470.08,357.94
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,414.36,316.25
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,351.59,267.51
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,291.73,219.8
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,231.09,170.83
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,177.26,126.62
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,119.55,80.42
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,72.25,42.4
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,30.16,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,13.99,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,27.32,15.62
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,38.01,26.35
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,49.78,36.96
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,52.24,35.66
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,55.08,39.58
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,62.83,45.75
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,70.58,51.78
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,135.32,102.04
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,203.77,154.28
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,275.64,205.13
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,387.94,289.51
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,418.31,314.19
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,433.67,325.42
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,502.89,378.71
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,590.11,444.67
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,510.78,382.58
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,405.28,299.18
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,571.48,426.63
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,766.61,567.08
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,708.66,518.93
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,630.83,456.82
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,667.0,482.25
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,704.61,507.77
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,717.67,515.9
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,729.77,523.54
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,848.66,610.93
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,965.22,689.94
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,971.21,692.38
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,974.33,694.04
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,973.59,693.37
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,969.9,690.97
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,963.26,686.84
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,949.94,678.57
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,931.84,667.38
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,911.17,654.65
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,876.67,633.0
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,841.14,610.37
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,806.41,587.66
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,770.25,563.82
