Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,728.48,536.33
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,685.99,507.99
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,635.54,474.69
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,587.96,442.62
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,535.36,405.58
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,484.05,368.61
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,427.36,327.1
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,373.46,286.62
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,315.28,241.38
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,257.32,195.47
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,199.89,149.78
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,148.74,108.49
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,97.83,67.68
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,51.34,30.46
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,22.76,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,15.19,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,28.08,16.09
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,43.97,31.19
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,59.29,44.83
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,71.17,49.37
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,107.47,69.01
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,146.66,95.68
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,191.41,129.8
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,223.46,161.7
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,239.12,178.78
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,272.05,204.75
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,304.62,229.9
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,338.06,254.71
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,371.7,279.16
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,403.39,302.38
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,435.36,325.51
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,528.43,395.34
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,637.82,475.21
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,679.72,502.49
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,717.37,526.66
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,769.4,564.34
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,827.42,604.44
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,804.78,584.56
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,769.85,555.65
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,758.47,546.39
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,743.78,534.64
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,812.14,582.76
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,883.57,631.56
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,887.2,632.53
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,888.87,632.8
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,892.63,635.84
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,894.3,637.59
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,832.89,595.99
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,775.62,556.87
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,817.94,589.08
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,851.05,614.42
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,810.29,587.83
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,768.37,560.71
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,734.99,540.46
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,700.15,518.83
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,667.23,497.46
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,632.45,474.45
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,588.32,444.33
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,544.32,413.79
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,464.02,354.94
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,395.6,303.76
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,349.21,269.31
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,304.71,235.46
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,257.95,198.78
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,213.41,163.14
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,163.24,122.92
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,120.9,88.45
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,80.29,55.5
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,44.21,26.24
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,20.15,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,14.39,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,28.09,16.06
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.45,26.57
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,49.81,36.81
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,60.81,40.14
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,97.83,57.42
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,139.19,85.01
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,186.19,121.09
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,209.81,150.67
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,207.39,156.4
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,277.68,205.82
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,390.75,291.07
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,445.75,334.72
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,499.66,376.57
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,550.13,415.51
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,600.6,453.46
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,647.58,487.06
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,694.64,519.77
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,620.28,460.42
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,520.35,381.02
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,551.92,402.67
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,583.99,423.83
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,632.19,457.44
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,681.99,491.68
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,708.55,508.45
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,734.18,524.6
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,860.99,618.72
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,981.6,699.07
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,881.22,630.34
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,763.81,543.5
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,884.62,634.37
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,988.62,704.22
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,978.8,697.61
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,965.95,690.06
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,827.51,597.22
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,682.56,491.59
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,789.42,573.95
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,874.65,634.45
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,766.02,560.27
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,655.32,480.25
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,582.67,429.82
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,506.86,376.09
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,530.81,397.28
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,545.31,410.78
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,496.15,375.49
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,447.27,340.05
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,397.56,303.82
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,349.13,267.53
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,291.55,223.24
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,242.43,184.31
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,190.55,142.56
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,143.59,104.2
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,95.77,65.69
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,52.91,31.53
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,23.52,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,17.2,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,30.25,17.68
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,43.97,31.16
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,58.57,44.22
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,69.06,47.7
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,105.62,66.75
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,145.71,93.88
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,191.61,129.03
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,228.58,164.92
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,250.05,186.75
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,262.98,198.8
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,271.89,206.51
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,299.99,227.29
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,328.31,247.85
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,346.34,260.75
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,363.35,272.66
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,300.55,224.84
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,234.47,174.29
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,294.73,218.58
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,354.79,261.49
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,449.83,329.52
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,548.48,397.83
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,646.05,467.22
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,749.89,539.07
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,772.25,553.25
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,793.98,567.49
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,787.07,561.65
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,778.05,554.6
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,891.01,638.1
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,991.5,704.65
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,991.58,704.86
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,988.51,703.97
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,854.35,614.56
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,703.07,505.01
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,831.85,602.88
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,935.02,674.56
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,909.28,658.19
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,881.09,641.09
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,846.81,619.36
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,810.56,596.25
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,769.22,569.72
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,726.76,542.17
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,680.64,512.25
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,632.26,479.33
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,578.68,440.58
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,526.04,401.75
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,468.55,359.33
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,413.22,317.3
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,353.15,270.47
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,297.09,225.47
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,233.97,174.29
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,179.88,129.59
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,122.82,83.49
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,75.93,45.74
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,32.19,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,17.2,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,30.23,17.62
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,45.44,32.38
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,61.45,46.65
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,76.4,54.06
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,108.12,69.89
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,146.9,95.92
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,191.51,129.56
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,236.16,165.11
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,286.04,205.61
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,334.83,246.24
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,386.4,288.53
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,436.91,328.8
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,490.76,370.75
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,540.82,408.72
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,591.26,445.95
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,641.25,482.26
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,689.87,516.92
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,733.17,547.01
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,775.19,575.04
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,813.52,599.08
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,848.71,620.73
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,879.72,640.47
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,908.33,658.61
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,934.32,673.83
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,957.89,687.41
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,973.96,697.04
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,987.13,704.87
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,995.93,709.95
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,1001.69,713.17
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,1001.26,712.55
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,997.6,710.0
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,989.72,703.44
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,978.66,695.0
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,961.57,684.25
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,941.54,671.74
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,915.79,655.61
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,887.45,637.84
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,858.91,621.23
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,823.62,600.03
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,783.12,574.0
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,741.18,546.83
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,693.45,516.49
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,645.11,485.11
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,593.43,448.48
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,540.98,410.46
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,484.01,368.65
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,428.92,327.01
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,368.0,279.78
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,310.89,234.13
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,248.74,184.26
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,193.13,138.49
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,132.27,89.27
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,83.84,50.15
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,34.97,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,17.2,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,28.84,16.5
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,42.49,29.91
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,52.29,38.9
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,63.39,44.86
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,80.03,59.64
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,110.97,72.45
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,187.87,122.53
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,234.89,160.58
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,287.53,204.03
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,339.63,248.01
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,393.96,293.0
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,449.28,337.17
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,503.81,379.64
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,554.65,418.08
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,605.43,455.31
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,653.55,489.66
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,702.08,523.29
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,745.29,551.94
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,786.92,579.26
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,824.26,602.46
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,859.46,624.02
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,890.56,643.76
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,919.11,661.79
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,942.21,674.87
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,962.38,686.06
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,978.64,696.17
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,991.95,704.5
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,999.33,707.69
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,1003.6,709.05
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,1003.71,709.35
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,1000.59,707.75
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,990.76,702.02
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,977.83,694.45
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,960.86,684.09
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,940.96,671.94
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,914.64,655.99
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,890.78,641.66
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,857.08,621.82
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,821.34,600.51
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,779.94,573.96
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,737.21,546.29
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,689.71,515.7
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,643.21,484.87
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,591.03,447.6
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,539.33,409.87
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,481.64,367.47
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,425.9,325.31
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,365.88,278.69
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,309.52,233.56
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,247.76,183.88
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,191.29,137.47
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,132.32,89.6
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,83.61,50.18
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,34.98,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,16.71,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,26.52,14.74
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,36.89,25.29
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,46.72,34.17
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,55.8,36.36
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,93.86,52.71
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,137.14,81.42
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,185.89,119.22
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,235.16,159.81
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,289.1,204.95
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,344.38,251.28
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,398.76,295.93
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,452.09,338.63
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,506.95,381.14
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,558.46,419.85
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,611.77,458.49
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,660.44,492.96
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,708.39,525.4
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,751.85,553.68
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,793.62,580.48
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,832.17,603.61
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,868.59,625.03
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,899.63,643.63
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,928.0,660.36
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,953.52,674.2
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,976.21,686.16
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,992.57,695.08
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,1005.81,702.1
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,1014.44,705.39
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,1019.82,706.78
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,1019.86,705.38
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,1016.51,701.99
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,1007.3,696.31
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,994.78,688.78
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,978.08,678.81
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,958.29,667.06
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,932.72,652.39
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,904.45,636.05
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,871.28,616.57
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,835.84,595.54
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,794.93,570.78
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,752.43,544.71
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,709.58,518.77
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,662.42,489.44
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,609.22,453.83
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,556.27,416.58
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,498.78,375.5
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,443.66,334.71
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,383.4,288.84
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,326.57,243.92
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,263.67,193.5
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,206.97,146.77
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,145.79,97.15
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,95.35,56.22
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,39.25,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,16.22,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.7,13.98
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,35.69,24.23
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,45.15,32.84
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,70.58,50.25
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,101.08,73.56
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,125.09,81.3
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,184.24,118.54
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,233.02,158.68
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,285.6,202.51
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,291.67,216.21
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,274.32,207.16
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,308.63,232.42
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,341.16,255.8
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,453.36,340.71
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,601.94,449.52
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,590.22,435.19
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,556.31,404.89
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,660.04,481.77
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,784.09,565.81
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,728.61,520.8
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,650.81,459.17
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,780.2,552.42
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,920.2,640.58
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,942.6,650.77
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,961.86,660.51
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,979.07,671.28
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,993.4,680.43
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,1002.4,685.98
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,1008.34,689.8
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,1008.58,690.92
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,1005.57,690.25
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,997.33,686.56
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,985.88,681.05
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,968.39,671.25
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,947.96,659.75
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,921.14,644.98
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,896.79,631.71
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,862.57,611.51
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,826.31,589.94
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,784.63,565.12
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,741.71,539.1
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,693.43,509.32
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,646.28,479.27
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,591.08,441.26
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,536.99,403.06
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,478.84,361.47
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,422.75,320.04
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,359.9,272.23
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,301.82,226.69
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,238.78,176.68
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,184.42,132.49
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,125.97,85.72
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,78.11,47.69
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,33.49,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.46,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.82,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,10.12,2.87
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,15.43,7.56
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,21.7,12.18
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,27.99,17.34
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,73.93,54.67
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,117.47,89.31
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,168.77,126.79
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,227.49,170.12
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,289.04,213.28
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,383.19,283.41
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,433.82,322.73
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,485.86,362.07
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,535.25,399.33
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,584.94,435.87
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,633.41,469.69
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,679.38,500.95
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,721.52,529.99
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,762.46,556.76
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,799.34,580.89
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,834.3,603.69
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,865.23,623.38
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,893.96,641.63
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,919.65,658.41
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,943.04,673.78
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,959.21,683.66
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,972.57,691.9
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,891.39,635.57
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,798.19,565.91
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,757.59,538.62
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,710.32,506.34
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,849.24,608.77
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,967.44,687.85
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,950.56,676.21
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,930.85,664.18
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,906.7,649.39
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,879.9,632.95
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,846.39,612.14
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,810.89,589.99
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,771.91,565.4
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,731.32,539.54
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,684.39,510.44
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,638.57,480.93
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,587.36,445.18
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,536.37,408.65
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,479.3,366.75
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,424.13,325.06
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,365.02,278.77
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,309.32,233.87
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,248.07,184.37
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,193.09,138.93
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,134.33,91.22
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,86.84,52.61
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,36.41,0.35
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,15.24,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,24.06,12.76
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,34.5,23.42
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,44.4,32.35
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,54.57,41.2
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,92.24,53.21
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,133.24,79.82
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,179.81,115.01
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,227.36,153.48
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,279.23,196.07
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,289.52,212.55
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,277.72,207.76
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,341.73,254.59
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,415.97,308.21
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,491.84,364.24
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,591.72,436.53
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,639.63,468.88
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,686.95,500.27
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,671.22,483.65
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,636.81,454.05
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,734.75,524.83
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,846.21,596.53
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,877.83,614.49
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,907.01,631.72
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,931.27,645.33
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,952.8,657.29
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,874.87,607.36
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,781.26,540.56
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,895.42,623.92
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,999.4,690.09
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,999.65,690.0
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,996.66,689.22
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,988.94,684.89
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,978.0,678.67
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,961.01,670.97
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,941.06,661.44
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,910.46,644.31
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,883.32,629.27
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,849.4,609.21
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,813.52,587.72
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,686.92,502.54
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,567.44,416.75
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,612.13,454.52
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,636.66,476.56
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,583.0,438.54
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,530.31,400.8
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,473.07,359.1
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,417.96,317.81
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,356.81,271.04
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,297.85,224.64
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,237.4,176.36
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,183.76,132.66
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,125.98,86.31
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,75.6,46.38
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,32.56,0.7
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,15.73,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,26.51,14.42
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,36.16,24.63
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,46.81,34.22
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,57.09,43.25
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,94.87,56.26
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,135.08,82.36
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,181.07,117.1
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,228.08,154.88
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,279.35,196.52
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,330.3,238.13
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,383.65,280.5
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,435.3,320.47
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,488.25,359.96
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,540.74,398.41
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,591.16,434.19
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,637.98,465.36
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,684.06,494.86
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,727.47,523.07
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,769.61,549.19
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,807.21,570.95
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,842.97,591.28
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,874.56,610.02
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,901.01,625.53
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,927.49,641.18
