Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,492.7,363.19
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,544.33,401.31
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,596.04,438.29
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,644.71,472.09
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,693.7,505.14
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,737.69,533.88
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,780.18,561.02
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,818.81,584.24
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,855.42,605.93
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,887.66,625.94
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,917.38,644.35
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,864.68,608.53
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,795.6,556.22
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,897.01,629.73
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,993.1,690.42
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,919.55,642.56
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,829.83,577.99
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,925.55,648.11
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,1004.5,698.53
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,996.33,694.06
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,984.98,688.4
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,968.08,679.32
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,948.21,668.39
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,922.74,653.86
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,899.62,640.8
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,866.2,621.96
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,830.68,601.55
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,789.22,575.67
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,746.48,548.64
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,699.06,518.92
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,652.63,489.12
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,599.1,451.48
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,546.31,413.47
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,488.68,371.38
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,432.95,329.5
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,371.85,282.44
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,314.58,236.99
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,253.21,187.75
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,196.75,141.52
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,138.15,94.0
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,89.3,54.68
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,38.15,5.09
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,13.76,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,24.51,10.65
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,38.62,26.28
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,53.41,39.48
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,58.17,43.9
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,91.5,56.84
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,130.49,81.24
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,175.47,114.35
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,215.51,152.6
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,239.42,176.6
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,292.42,214.21
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,374.04,275.72
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,402.07,299.48
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,413.27,308.03
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,486.07,363.32
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,581.29,434.48
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,629.46,468.79
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,677.42,502.3
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,720.61,532.34
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,762.56,559.98
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,801.36,584.24
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,838.38,607.08
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,870.34,627.43
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,897.26,644.43
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,925.0,660.84
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,947.23,673.62
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,964.15,684.17
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,978.21,692.97
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,904.52,642.29
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,819.95,578.69
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,911.41,646.84
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,992.41,700.78
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,983.69,695.13
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,971.96,688.27
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,954.73,677.98
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,934.68,665.95
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,910.7,651.65
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,884.06,635.6
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,760.51,553.22
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,640.52,467.05
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,696.65,512.88
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,733.26,542.76
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,685.83,512.03
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,638.04,479.76
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,582.66,440.28
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,528.67,400.97
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,471.02,358.75
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,415.65,317.1
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,352.19,268.23
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,295.9,223.64
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,235.14,174.87
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,181.21,130.93
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,124.33,85.46
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,74.28,46.06
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,32.66,3.79
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,13.76,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,23.29,9.47
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,34.98,23.23
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.36,34.37
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,52.74,39.3
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,85.71,50.8
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,75.37,46.3
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,46.36,31.93
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,114.33,85.38
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,178.25,134.63
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,235.11,176.64
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,304.49,228.58
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,357.97,268.19
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,422.55,315.88
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,491.72,369.74
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,583.4,440.38
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,472.9,355.42
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,332.91,244.93
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,532.01,398.34
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,764.55,565.75
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,625.22,460.46
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,457.66,330.61
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,670.88,492.34
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,898.57,650.5
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,920.86,662.0
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,944.21,675.19
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,961.15,685.58
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,975.22,694.2
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,984.9,698.57
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,991.55,701.07
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,992.07,701.24
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,989.42,699.53
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,841.82,599.85
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,682.35,484.0
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,821.33,588.14
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,935.04,666.66
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,909.65,650.37
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,881.76,633.26
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,849.3,614.39
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,814.84,594.01
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,691.72,508.87
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,575.09,423.26
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,617.82,460.12
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,640.5,481.64
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,588.22,444.31
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,536.46,406.8
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,478.94,364.73
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,423.46,322.96
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,362.98,276.21
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,306.42,231.2
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,243.39,180.4
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,189.27,135.92
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,130.23,88.68
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,79.1,48.49
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,34.28,3.8
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,11.8,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,22.7,8.63
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,40.06,27.31
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,58.19,43.45
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,73.45,56.8
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,98.66,68.19
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,130.44,88.98
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,167.47,115.97
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,207.19,148.34
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,246.68,180.62
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,296.23,218.89
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,349.82,260.5
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,382.55,286.71
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,404.22,303.13
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,432.2,323.29
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,459.69,342.34
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,554.55,415.41
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,675.72,506.19
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,719.95,535.93
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,762.97,563.45
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,802.37,588.31
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,838.92,610.98
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,871.64,631.92
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,902.02,651.2
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,925.35,664.35
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,949.75,678.16
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,963.21,684.79
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,977.91,692.31
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,988.98,697.85
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,997.11,701.6
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,998.54,702.7
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,996.79,701.93
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,990.37,698.3
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,980.71,692.74
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,964.03,682.77
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,944.41,671.0
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,920.55,656.53
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,889.49,637.36
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,855.67,617.37
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,819.89,595.89
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,778.93,569.72
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,738.92,543.97
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,620.33,460.69
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,511.42,381.1
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,525.03,394.19
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,522.72,394.6
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,472.22,358.37
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,422.6,321.73
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,358.59,272.42
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,301.99,227.55
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,240.74,178.42
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,186.41,134.15
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,127.53,87.3
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,76.43,47.31
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,33.57,3.47
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,13.27,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,22.49,8.04
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,36.71,24.53
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,47.48,34.44
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,52.86,39.38
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,84.43,50.21
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,124.79,74.97
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,171.17,109.37
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,212.51,149.24
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,240.81,177.32
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,295.08,216.36
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,374.68,277.15
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,412.14,308.57
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,432.18,324.27
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,473.07,354.4
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,514.94,384.31
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,549.73,408.21
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,582.44,430.0
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,639.83,470.44
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,702.74,513.95
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,771.26,564.73
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,848.1,615.33
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,880.18,635.59
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,909.72,654.35
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,933.46,667.93
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,954.1,679.48
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,915.27,653.11
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,863.21,611.38
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,936.63,666.28
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,1000.59,706.26
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,1001.97,706.96
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,1000.09,706.1
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,992.46,700.51
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,981.61,693.01
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,965.16,683.24
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,945.72,671.64
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,919.42,655.86
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,890.75,638.48
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,863.03,623.17
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,828.38,603.04
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,788.31,577.76
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,746.72,551.18
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,699.9,521.72
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,652.42,491.21
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,601.02,454.81
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,548.7,416.78
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,492.02,375.13
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,437.11,333.6
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,375.95,286.14
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,318.64,240.34
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,256.33,190.14
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,198.94,142.98
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,138.97,94.41
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,89.76,54.98
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,38.43,3.99
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,13.27,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,22.48,7.52
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,36.32,24.16
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,46.72,33.78
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,55.85,41.9
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,74.33,54.79
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,98.61,62.81
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,168.4,106.49
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,215.28,144.06
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,267.61,187.36
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,318.96,230.69
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,372.71,275.25
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,427.9,319.99
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,481.9,362.76
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,533.0,402.12
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,584.28,440.47
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,633.1,476.12
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,681.3,510.45
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,726.15,540.46
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,768.61,567.75
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,807.02,591.93
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,843.41,614.49
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,875.35,635.18
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,904.84,654.18
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,930.35,669.11
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,953.11,682.19
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,970.16,693.0
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,984.27,701.99
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,993.42,706.36
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,999.5,708.86
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,1000.96,710.0
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,999.19,709.21
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,991.21,703.66
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,980.08,696.2
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,963.4,687.88
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,943.77,677.64
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,922.53,664.91
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,893.79,647.18
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,860.78,627.87
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,825.67,606.91
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,783.99,579.93
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,741.15,551.89
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,695.88,522.61
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,648.2,490.59
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,594.74,451.99
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,542.12,413.21
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,484.48,371.19
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,428.91,329.45
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,367.41,281.33
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,307.98,233.71
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,245.8,183.15
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,190.54,137.55
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,131.21,89.81
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,79.53,48.89
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,34.39,2.67
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,10.32,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,20.06,5.58
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,38.24,25.61
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,53.81,39.55
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,69.16,52.92
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,94.01,66.27
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,116.89,74.56
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,169.17,107.39
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,214.51,143.1
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,266.57,185.66
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,318.04,228.92
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,371.92,273.37
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,427.31,318.02
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,482.2,361.25
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,500.71,374.37
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,500.57,371.51
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,581.28,433.33
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,684.48,510.15
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,728.67,538.88
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,771.38,566.07
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,809.84,590.03
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,846.25,612.35
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,878.7,633.16
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,908.66,652.27
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,932.39,665.85
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,953.03,677.41
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,970.62,688.46
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,985.27,697.7
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,993.46,701.73
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,998.57,703.92
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,999.56,705.09
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,997.33,704.34
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,987.91,699.41
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,975.43,692.6
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,958.92,682.94
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,939.49,671.43
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,824.23,594.29
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,700.08,503.9
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,773.84,563.88
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,825.37,603.71
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,784.44,577.06
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,742.25,549.68
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,695.3,519.57
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,649.52,489.4
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,596.86,452.6
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,544.69,415.19
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,487.81,372.97
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,432.82,331.07
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,373.48,284.82
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,317.41,239.83
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,254.52,189.09
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,196.9,141.75
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,138.37,94.1
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,89.59,54.62
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,38.15,2.69
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,12.78,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,21.67,5.83
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,35.92,23.67
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,46.85,33.71
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,51.39,37.94
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,63.95,46.19
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,93.83,59.07
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,168.27,106.41
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,204.17,143.18
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,225.38,166.49
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,281.63,205.22
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,371.48,272.49
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,426.76,316.74
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,481.38,359.53
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,533.01,398.83
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,584.8,437.07
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,634.47,472.79
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,684.94,508.04
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,729.19,536.66
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,771.95,563.47
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,810.73,587.39
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,847.56,609.76
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,791.88,568.8
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,717.22,509.74
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,836.23,597.35
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,958.59,676.94
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,975.95,687.02
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,990.3,695.93
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,999.64,700.3
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,1005.84,702.81
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,1007.34,704.2
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,1005.55,703.67
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,997.49,699.55
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,986.23,693.52
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,791.64,564.57
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,585.12,415.43
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,758.08,545.57
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,899.55,644.3
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,867.63,625.26
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,833.52,605.51
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,677.85,498.26
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,532.54,390.87
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,607.25,451.95
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,657.28,493.79
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,603.37,455.02
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,550.12,416.29
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,492.45,373.9
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,436.71,331.82
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,376.08,284.98
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,319.19,239.74
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,254.31,187.85
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,198.54,142.26
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,138.3,93.99
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,88.62,54.36
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,38.06,1.98
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,11.8,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,21.17,4.83
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,35.52,23.3
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,50.42,36.67
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,50.72,37.37
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,76.32,44.87
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,120.2,75.25
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,161.03,108.0
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,203.44,142.3
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,249.5,179.67
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,286.02,210.13
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,317.6,235.51
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,367.46,272.89
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,422.04,313.28
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,491.84,365.98
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,583.76,434.37
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,632.14,468.62
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,680.02,501.76
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,724.33,530.61
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,767.23,557.21
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,678.65,490.1
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,564.31,401.69
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,727.87,523.36
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,903.55,641.84
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,926.04,653.29
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,945.39,663.77
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,962.23,674.09
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,976.21,682.68
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,984.3,686.23
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,989.38,688.03
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,888.86,621.8
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,772.74,538.55
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,879.7,617.71
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,972.23,679.63
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,955.09,668.84
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,935.09,657.09
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,910.43,642.68
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,883.25,626.63
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,850.58,607.99
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,815.93,587.87
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,774.44,561.96
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,730.06,533.82
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,655.07,483.33
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,582.23,432.6
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,554.52,414.55
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,525.54,394.63
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,467.35,352.59
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,409.15,309.5
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,348.92,263.63
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,293.11,219.92
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,232.29,171.98
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,178.45,128.75
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,118.87,81.36
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,72.1,44.43
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,31.72,0.13
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,22.2,12.5
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,35.74,24.5
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,52.0,38.61
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,68.21,49.82
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,100.3,74.44
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,137.68,102.68
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,160.25,120.22
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,182.62,137.41
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,183.4,137.97
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,184.47,138.45
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,301.5,226.04
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,463.23,346.98
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,453.84,338.91
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,423.75,313.69
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,451.99,333.17
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,479.76,351.77
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,501.49,366.49
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,522.34,380.46
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,560.47,406.26
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,599.63,432.38
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,694.22,499.16
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,795.82,568.73
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,708.08,504.32
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,611.44,433.62
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,645.23,457.51
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,679.26,480.88
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,834.04,594.16
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,980.28,693.52
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,981.1,693.3
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,978.86,692.21
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,880.33,624.41
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,774.56,547.01
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,856.14,609.05
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,921.09,655.51
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,896.08,639.97
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,865.65,621.38
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,832.02,601.66
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,796.69,580.6
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,751.34,551.03
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,705.99,520.64
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,657.68,488.74
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,606.95,454.49
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,549.02,412.88
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,494.11,372.74
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,436.32,330.57
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,376.46,285.96
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,313.75,238.08
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,257.52,194.37
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,199.83,149.37
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,145.42,106.47
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,93.24,65.25
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,44.68,27.4
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,20.98,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,8.85,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,17.36,1.46
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,38.6,25.71
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,59.77,44.6
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,72.52,55.93
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,101.07,70.11
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,136.96,92.92
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,179.12,123.19
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,209.16,149.8
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,233.21,171.49
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,289.27,212.95
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,364.6,270.52
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,414.16,310.04
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,466.74,351.2
