Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,45,46.0,8.5,1.7,24.5,10.5,8.36,0.0
2016,7,21,6,0,92.0,17.0,2.0,25.0,21.0,13.35,0.0
2016,7,21,6,15,211.5,31.0,2.05,25.5,57.5,23.89,13.04
2016,7,21,6,30,331.0,45.0,2.1,26.0,94.0,34.23,23.01
2016,7,21,6,45,423.5,53.0,2.15,27.0,143.5,37.92,26.52
2016,7,21,7,0,516.0,61.0,2.2,28.0,193.0,58.62,31.97
2016,7,21,7,15,568.5,68.0,2.1,28.5,245.5,100.75,53.84
2016,7,21,7,30,621.0,75.0,2.0,29.0,298.0,149.07,87.6
2016,7,21,7,45,660.0,79.5,1.9,30.0,352.0,198.51,126.47
2016,7,21,8,0,699.0,84.0,1.8,31.0,406.0,254.8,172.06
2016,7,21,8,15,725.5,88.0,1.6,31.5,458.5,307.85,215.73
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,363.28,260.13
2016,7,21,8,45,770.5,96.0,1.2,32.5,561.0,417.4,302.05
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,472.49,342.72
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,525.04,381.19
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,579.67,419.74
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,629.19,454.02
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,677.74,486.74
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,723.33,515.44
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,767.45,542.43
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,806.82,566.1
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,843.94,588.16
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,877.19,608.93
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,907.91,628.12
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,934.04,643.66
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,957.35,657.46
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,976.28,669.54
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,992.14,679.86
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,1002.92,685.77
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,1010.46,689.83
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,1012.16,691.47
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,1010.49,691.23
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,1004.38,688.85
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,994.88,684.49
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,978.63,675.67
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,959.21,664.97
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,935.34,651.51
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,908.62,636.26
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,875.99,618.18
2016,7,21,15,30,838.0,103.0,3.1,38.0,745.0,841.01,598.43
2016,7,21,15,45,825.5,100.0,3.15,38.0,701.0,800.72,574.01
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,758.68,548.16
2016,7,21,16,15,448.0,178.5,3.2,37.5,483.5,539.67,397.32
2016,7,21,16,30,83.0,260.0,3.2,37.0,310.0,325.8,238.75
2016,7,21,16,45,409.0,172.0,3.25,37.0,384.0,468.58,349.86
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,561.82,420.49
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,503.58,377.92
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,447.84,336.54
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,386.29,288.96
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,328.31,242.71
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,264.3,191.65
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,206.7,144.5
2016,7,21,18,45,360.5,39.5,2.15,33.0,97.5,143.04,93.64
2016,7,21,19,0,260.0,29.0,1.9,32.0,53.0,90.86,50.63
2016,7,21,19,15,130.0,14.5,2.1,31.5,26.5,32.83,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,59.5,7.5,1.7,25.5,10.0,7.37,0.0
2016,7,22,6,0,119.0,15.0,2.0,26.0,20.0,14.74,0.0
2016,7,22,6,15,243.0,28.0,2.0,26.5,57.5,21.5,10.98
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,30.56,19.83
2016,7,22,6,45,450.0,49.0,2.0,27.5,143.5,34.51,23.57
2016,7,22,7,0,533.0,57.0,2.0,28.0,192.0,54.99,29.09
2016,7,22,7,15,584.5,63.5,1.9,28.5,245.0,97.59,50.82
2016,7,22,7,30,636.0,70.0,1.8,29.0,298.0,146.23,84.71
2016,7,22,7,45,672.5,74.5,1.7,30.0,351.5,196.02,123.95
2016,7,22,8,0,709.0,79.0,1.6,31.0,405.0,252.16,169.56
2016,7,22,8,15,735.0,83.0,1.65,31.5,457.5,305.65,213.93
2016,7,22,8,30,761.0,87.0,1.7,32.0,510.0,361.44,259.28
2016,7,22,8,45,780.5,90.0,1.75,33.0,560.0,415.59,301.7
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,470.79,343.33
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.5,526.06,384.19
2016,7,22,9,30,829.0,98.0,1.9,35.0,703.0,578.6,421.86
2016,7,22,9,45,840.0,100.5,1.95,35.5,744.0,628.64,456.66
2016,7,22,10,0,851.0,103.0,2.0,36.0,785.0,677.81,489.86
2016,7,22,10,15,859.5,104.5,2.05,36.5,820.5,723.15,517.96
2016,7,22,10,30,868.0,106.0,2.1,37.0,856.0,766.93,544.56
2016,7,22,10,45,874.0,107.5,2.15,37.5,884.5,806.94,568.38
2016,7,22,11,0,880.0,109.0,2.2,38.0,913.0,844.81,590.58
2016,7,22,11,15,884.5,110.0,2.25,38.0,934.5,878.57,611.27
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,909.74,630.31
2016,7,22,11,45,886.0,116.0,2.35,38.5,968.5,935.11,644.39
2016,7,22,12,0,883.0,121.0,2.4,39.0,981.0,957.33,656.55
2016,7,22,12,15,884.5,121.0,2.45,39.0,987.0,975.83,667.87
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,991.25,677.42
2016,7,22,12,45,885.0,121.5,2.55,39.5,991.0,1001.53,682.53
2016,7,22,13,0,884.0,122.0,2.6,40.0,989.0,1008.55,685.8
2016,7,22,13,15,882.0,121.5,2.65,40.0,979.0,1010.27,687.45
2016,7,22,13,30,880.0,121.0,2.7,40.0,969.0,1008.62,687.22
2016,7,22,13,45,875.5,120.5,2.75,40.0,951.0,1001.1,683.56
2016,7,22,14,0,871.0,120.0,2.8,40.0,933.0,990.28,678.03
2016,7,22,14,15,865.5,118.5,2.8,40.0,907.5,974.21,668.99
2016,7,22,14,30,860.0,117.0,2.8,40.0,882.0,955.01,658.13
2016,7,22,14,45,845.5,119.5,2.85,40.0,848.0,928.48,643.14
2016,7,22,15,0,831.0,122.0,2.9,40.0,814.0,899.51,626.61
2016,7,22,15,15,820.5,120.0,2.9,39.5,775.5,867.19,608.84
2016,7,22,15,30,810.0,118.0,2.9,39.0,737.0,837.1,592.34
2016,7,22,15,45,794.5,115.5,2.95,39.0,693.0,795.6,567.28
2016,7,22,16,0,779.0,113.0,3.0,39.0,649.0,752.61,540.98
2016,7,22,16,15,760.5,109.5,3.0,38.5,600.5,705.02,512.08
2016,7,22,16,30,742.0,106.0,3.0,38.0,552.0,656.7,482.12
2016,7,22,16,45,715.0,102.5,3.05,38.0,500.0,602.19,445.21
2016,7,22,17,0,688.0,99.0,3.1,38.0,448.0,549.74,408.34
2016,7,22,17,15,655.5,93.5,3.05,37.5,395.0,491.45,366.84
2016,7,22,17,30,623.0,88.0,3.0,37.0,342.0,434.99,325.33
2016,7,22,17,45,573.5,82.0,2.95,36.5,288.5,372.01,277.65
2016,7,22,18,0,524.0,76.0,2.9,36.0,235.0,313.29,231.72
2016,7,22,18,15,459.0,66.5,2.65,35.0,185.0,249.73,181.39
2016,7,22,18,30,394.0,57.0,2.4,34.0,135.0,192.84,135.28
2016,7,22,18,45,295.0,44.0,2.2,33.5,92.0,129.7,85.15
2016,7,22,19,0,196.0,31.0,2.0,33.0,49.0,79.55,44.14
2016,7,22,19,15,98.0,15.5,2.3,32.5,24.5,29.15,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,14.74,0.0
2016,7,23,6,15,195.0,30.0,2.25,26.5,54.0,23.16,12.11
2016,7,23,6,30,309.0,45.0,2.3,27.0,90.0,33.97,22.63
2016,7,23,6,45,396.5,54.5,2.4,27.5,138.0,39.52,27.77
2016,7,23,7,0,484.0,64.0,2.5,28.0,186.0,59.04,33.6
2016,7,23,7,15,537.5,72.0,2.45,28.5,238.0,100.2,54.82
2016,7,23,7,30,591.0,80.0,2.4,29.0,290.0,147.7,87.81
2016,7,23,7,45,633.5,84.5,2.35,30.0,344.0,196.12,125.62
2016,7,23,8,0,676.0,89.0,2.3,31.0,398.0,249.23,168.68
2016,7,23,8,15,703.0,93.5,2.25,31.5,450.5,301.9,212.36
2016,7,23,8,30,730.0,98.0,2.2,32.0,503.0,359.37,258.84
2016,7,23,8,45,752.0,100.5,2.2,32.5,553.0,412.5,301.1
2016,7,23,9,0,774.0,103.0,2.2,33.0,603.0,467.0,343.05
2016,7,23,9,15,789.5,106.0,2.15,33.5,649.5,519.61,382.12
2016,7,23,9,30,805.0,109.0,2.1,34.0,696.0,572.39,419.92
2016,7,23,9,45,817.5,111.5,2.1,34.5,737.0,624.26,455.96
2016,7,23,10,0,830.0,114.0,2.1,35.0,778.0,673.53,489.17
2016,7,23,10,15,839.0,116.0,2.15,35.5,813.5,718.88,517.96
2016,7,23,10,30,848.0,118.0,2.2,36.0,849.0,762.77,544.83
2016,7,23,10,45,855.0,119.0,2.25,36.5,877.5,802.45,568.63
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,840.1,590.87
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,873.36,611.41
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,904.1,630.32
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,930.31,645.46
2016,7,23,12,0,876.0,124.0,2.6,38.0,977.0,953.63,658.82
2016,7,23,12,15,877.0,124.0,2.65,38.0,983.0,971.57,669.87
2016,7,23,12,30,878.0,124.0,2.7,38.0,989.0,986.42,679.14
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.5,996.65,684.69
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,1003.65,688.37
2016,7,23,13,15,874.5,123.5,2.95,39.0,974.0,1004.86,689.68
2016,7,23,13,30,872.0,123.0,3.0,39.0,964.0,1002.72,689.1
2016,7,23,13,45,867.5,123.0,3.05,39.5,945.5,995.76,684.25
2016,7,23,14,0,863.0,123.0,3.1,40.0,927.0,985.52,677.52
2016,7,23,14,15,857.0,121.5,3.1,40.0,901.5,969.06,668.16
2016,7,23,14,30,851.0,120.0,3.1,40.0,876.0,949.52,656.99
2016,7,23,14,45,836.5,122.5,3.15,40.0,842.0,923.15,641.94
2016,7,23,15,0,822.0,125.0,3.2,40.0,808.0,894.37,625.35
2016,7,23,15,15,811.0,122.5,3.25,39.5,769.5,866.01,610.25
2016,7,23,15,30,800.0,120.0,3.3,39.0,731.0,830.57,590.37
2016,7,23,15,45,784.0,118.0,3.35,39.0,687.0,789.49,565.35
2016,7,23,16,0,768.0,116.0,3.4,39.0,643.0,746.98,539.09
2016,7,23,16,15,749.5,112.0,3.45,38.5,594.5,699.24,510.0
2016,7,23,16,30,731.0,108.0,3.5,38.0,546.0,650.8,479.83
2016,7,23,16,45,703.0,104.5,3.55,38.0,494.5,597.55,443.28
2016,7,23,17,0,675.0,101.0,3.6,38.0,443.0,543.58,405.07
2016,7,23,17,15,642.0,95.5,3.65,37.5,390.0,485.59,363.7
2016,7,23,17,30,609.0,90.0,3.7,37.0,337.0,429.51,322.33
2016,7,23,17,45,560.5,83.5,3.75,36.5,284.5,367.16,274.93
2016,7,23,18,0,512.0,77.0,3.8,36.0,232.0,309.0,229.22
2016,7,23,18,15,446.0,67.0,3.75,35.5,182.0,245.19,178.23
2016,7,23,18,30,380.0,57.0,3.7,35.0,132.0,188.2,131.78
2016,7,23,18,45,284.5,43.5,3.7,34.5,89.5,126.3,82.59
2016,7,23,19,0,189.0,30.0,3.7,34.0,47.0,76.95,41.94
2016,7,23,19,15,94.5,15.0,3.8,33.5,23.5,28.07,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.0,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,58.0,15.0,2.7,26.0,17.0,14.74,0.0
2016,7,24,6,15,169.5,31.0,2.75,26.5,52.0,24.03,12.59
2016,7,24,6,30,281.0,47.0,2.8,27.0,87.0,35.65,23.98
2016,7,24,6,45,372.5,57.0,2.85,27.5,135.0,41.89,29.75
2016,7,24,7,0,464.0,67.0,2.9,28.0,183.0,60.59,35.53
2016,7,24,7,15,519.5,75.0,2.85,28.5,235.0,100.68,56.02
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,147.4,88.28
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,194.97,125.13
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,248.07,168.04
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,300.81,211.92
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,358.42,258.73
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,412.1,301.55
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,467.54,344.34
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,520.23,383.61
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,573.04,421.52
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.5,624.91,456.67
2016,7,24,10,0,837.0,110.0,2.3,36.0,779.0,674.23,488.81
2016,7,24,10,15,845.5,111.5,2.3,36.0,814.0,719.08,517.91
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,762.42,545.26
2016,7,24,10,45,860.5,114.5,2.3,36.5,878.0,802.43,568.98
2016,7,24,11,0,867.0,116.0,2.3,37.0,907.0,840.35,591.06
2016,7,24,11,15,871.5,117.0,2.3,37.5,928.5,873.8,610.04
2016,7,24,11,30,876.0,118.0,2.3,38.0,950.0,904.7,627.26
2016,7,24,11,45,874.5,121.5,2.35,38.5,962.5,929.78,641.19
2016,7,24,12,0,873.0,125.0,2.4,39.0,975.0,951.78,653.25
2016,7,24,12,15,874.0,125.5,2.4,39.0,981.0,970.19,664.07
2016,7,24,12,30,875.0,126.0,2.4,39.0,987.0,985.51,673.11
2016,7,24,12,45,873.5,126.5,2.45,39.0,984.0,995.23,679.33
2016,7,24,13,0,872.0,127.0,2.5,39.0,981.0,1001.73,683.76
2016,7,24,13,15,577.0,298.5,2.55,39.0,861.0,892.4,615.05
2016,7,24,13,30,282.0,470.0,2.6,39.0,741.0,767.27,527.62
2016,7,24,13,45,569.5,298.0,2.7,39.5,832.5,886.15,613.28
2016,7,24,14,0,857.0,126.0,2.8,40.0,924.0,982.72,674.43
2016,7,24,14,15,851.0,124.5,2.8,40.0,898.5,966.34,664.28
2016,7,24,14,30,845.0,123.0,2.8,40.0,873.0,946.89,653.24
2016,7,24,14,45,823.0,129.5,2.85,40.0,837.5,917.69,636.54
2016,7,24,15,0,801.0,136.0,2.9,40.0,802.0,891.64,621.8
2016,7,24,15,15,789.5,133.5,2.95,39.5,763.5,858.51,603.74
2016,7,24,15,30,778.0,131.0,3.0,39.0,725.0,823.25,584.1
2016,7,24,15,45,757.5,130.0,3.05,39.0,680.0,780.17,557.86
2016,7,24,16,0,737.0,129.0,3.1,39.0,635.0,736.01,530.59
2016,7,24,16,15,536.5,184.5,3.2,38.5,538.5,613.38,447.74
2016,7,24,16,30,336.0,240.0,3.3,38.0,442.0,499.55,366.62
2016,7,24,16,45,482.5,178.0,3.4,38.0,438.0,524.47,388.34
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,530.83,395.44
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,472.43,353.45
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,416.25,312.05
2016,7,24,17,45,498.0,96.5,3.55,36.5,275.5,350.92,262.6
2016,7,24,18,0,438.0,90.0,3.6,36.0,222.0,289.26,214.63
2016,7,24,18,15,371.0,77.5,3.6,35.5,173.5,226.96,165.23
2016,7,24,18,30,304.0,65.0,3.6,35.0,125.0,171.83,120.79
2016,7,24,18,45,208.5,48.5,3.6,35.0,83.5,112.54,74.09
2016,7,24,19,0,113.0,32.0,3.6,35.0,42.0,61.13,32.83
2016,7,24,19,15,56.5,16.0,3.7,34.5,21.0,23.63,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.3,27.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.3,27.0,5.0,4.91,0.0
2016,7,25,6,15,0.0,20.5,1.35,27.0,20.5,19.79,9.2
2016,7,25,6,30,0.0,36.0,1.4,27.0,36.0,34.51,23.03
2016,7,25,6,45,0.0,58.0,1.45,27.5,58.0,54.29,40.15
2016,7,25,7,0,0.0,80.0,1.5,28.0,80.0,74.1,54.2
2016,7,25,7,15,7.5,102.0,1.5,28.0,104.5,95.19,70.88
2016,7,25,7,30,15.0,124.0,1.5,28.0,129.0,117.38,88.04
2016,7,25,7,45,236.0,138.5,1.55,28.5,245.5,166.8,118.04
2016,7,25,8,0,457.0,153.0,1.6,29.0,362.0,248.41,175.16
2016,7,25,8,15,490.5,163.0,1.55,29.0,412.5,296.08,213.34
2016,7,25,8,30,524.0,173.0,1.5,29.0,463.0,347.16,253.86
2016,7,25,8,45,561.5,175.5,1.5,29.5,513.5,396.45,291.97
2016,7,25,9,0,599.0,178.0,1.5,30.0,564.0,448.81,331.44
2016,7,25,9,15,619.0,184.0,1.4,30.5,609.0,498.12,367.2
2016,7,25,9,30,639.0,190.0,1.3,31.0,654.0,548.45,402.39
2016,7,25,9,45,669.0,186.5,1.2,31.5,697.5,597.01,435.36
2016,7,25,10,0,699.0,183.0,1.1,32.0,741.0,646.9,468.06
2016,7,25,10,15,711.0,186.5,1.0,32.5,776.5,691.38,495.69
2016,7,25,10,30,723.0,190.0,0.9,33.0,812.0,735.05,521.8
2016,7,25,10,45,743.5,184.5,0.85,34.0,843.5,775.84,544.32
2016,7,25,11,0,764.0,179.0,0.8,35.0,875.0,815.57,565.0
2016,7,25,11,15,770.0,181.0,0.9,35.5,896.5,848.87,584.71
2016,7,25,11,30,776.0,183.0,1.0,36.0,918.0,880.06,603.08
2016,7,25,11,45,794.0,173.5,1.15,36.5,936.0,908.91,620.69
2016,7,25,12,0,812.0,164.0,1.3,37.0,954.0,935.74,637.01
2016,7,25,12,15,814.0,164.5,1.45,37.0,960.0,954.75,649.96
2016,7,25,12,30,816.0,165.0,1.6,37.0,966.0,970.9,661.3
2016,7,25,12,45,818.0,162.5,1.8,37.5,965.0,981.07,668.34
2016,7,25,13,0,820.0,160.0,2.0,38.0,964.0,988.17,673.51
2016,7,25,13,15,818.0,159.5,2.15,38.0,954.0,990.11,676.45
2016,7,25,13,30,816.0,159.0,2.3,38.0,944.0,988.85,677.53
2016,7,25,13,45,564.0,300.0,2.45,38.5,837.5,882.82,610.06
2016,7,25,14,0,312.0,441.0,2.6,39.0,731.0,768.34,530.38
2016,7,25,14,15,339.5,416.0,2.75,39.0,724.0,767.53,533.1
2016,7,25,14,30,367.0,391.0,2.9,39.0,717.0,764.35,533.51
2016,7,25,14,45,558.5,278.0,3.05,39.0,752.0,829.08,582.96
2016,7,25,15,0,750.0,165.0,3.2,39.0,787.0,875.08,616.44
2016,7,25,15,15,420.5,258.5,3.35,38.5,604.0,659.41,472.74
2016,7,25,15,30,91.0,352.0,3.5,38.0,421.0,438.23,314.44
2016,7,25,15,45,375.0,259.0,3.65,37.5,518.5,596.9,435.5
2016,7,25,16,0,659.0,166.0,3.8,37.0,616.0,715.55,524.77
2016,7,25,16,15,405.0,216.0,3.85,36.5,486.5,546.97,404.23
2016,7,25,16,30,151.0,266.0,3.9,36.0,357.0,387.97,287.03
2016,7,25,16,45,135.5,240.0,3.95,35.5,315.5,343.99,256.52
2016,7,25,17,0,120.0,214.0,4.0,35.0,274.0,301.01,225.74
2016,7,25,17,15,108.5,190.5,3.95,34.5,240.0,264.21,198.98
2016,7,25,17,30,97.0,167.0,3.9,34.0,206.0,223.37,168.59
2016,7,25,17,45,80.0,142.5,3.85,33.5,171.5,185.16,139.53
2016,7,25,18,0,63.0,118.0,3.8,33.0,137.0,148.58,111.18
2016,7,25,18,15,46.0,94.0,3.55,32.5,106.0,114.24,84.09
2016,7,25,18,30,29.0,70.0,3.3,32.0,75.0,81.61,58.04
2016,7,25,18,45,14.5,46.5,3.1,31.5,49.0,51.79,34.12
2016,7,25,19,0,0.0,23.0,2.9,31.0,23.0,22.28,9.8
2016,7,25,19,15,0.0,11.5,2.85,30.5,11.5,11.3,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,0.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,0.0,8.0,2.1,25.0,8.0,7.86,0.0
2016,7,26,6,15,49.5,32.0,2.1,25.0,39.0,27.82,15.1
2016,7,26,6,30,99.0,56.0,2.1,25.0,70.0,47.04,33.63
2016,7,26,6,45,167.5,77.5,2.15,25.5,114.0,61.05,46.18
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,83.63,58.67
2016,7,26,7,15,290.5,116.0,2.15,26.0,206.5,118.94,80.01
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,160.54,109.28
2016,7,26,7,45,396.0,144.0,2.05,26.5,306.5,199.29,138.47
2016,7,26,8,0,447.0,155.0,2.0,27.0,358.0,247.16,176.07
2016,7,26,8,15,269.5,195.5,2.05,27.0,322.5,257.7,190.97
2016,7,26,8,30,92.0,236.0,2.1,27.0,287.0,250.81,189.42
2016,7,26,8,45,69.5,249.5,2.15,27.5,290.0,260.56,196.62
2016,7,26,9,0,47.0,263.0,2.2,28.0,293.0,267.64,201.29
2016,7,26,9,15,96.0,301.0,2.25,28.0,369.0,332.2,249.33
2016,7,26,9,30,145.0,339.0,2.3,28.0,445.0,399.97,299.0
2016,7,26,9,45,154.5,355.0,2.4,28.5,473.5,430.19,320.04
2016,7,26,10,0,164.0,371.0,2.5,29.0,502.0,461.03,341.43
2016,7,26,10,15,427.5,289.0,2.55,29.0,651.5,583.02,433.68
2016,7,26,10,30,691.0,207.0,2.6,29.0,801.0,726.65,538.07
2016,7,26,10,45,448.0,329.5,2.7,29.0,720.0,676.9,497.23
2016,7,26,11,0,205.0,452.0,2.8,29.0,639.0,607.76,442.89
2016,7,26,11,15,237.5,458.0,2.8,29.0,679.0,651.18,473.63
2016,7,26,11,30,270.0,464.0,2.8,29.0,719.0,697.15,505.13
2016,7,26,11,45,334.0,443.5,2.85,29.5,765.0,746.68,539.15
2016,7,26,12,0,398.0,423.0,2.9,30.0,811.0,797.75,573.72
2016,7,26,12,15,358.0,448.0,2.85,30.0,798.5,794.26,569.24
2016,7,26,12,30,318.0,473.0,2.8,30.0,786.0,788.39,563.6
2016,7,26,12,45,213.5,481.0,2.8,30.0,691.0,695.09,498.76
2016,7,26,13,0,109.0,489.0,2.8,30.0,596.0,597.27,429.81
2016,7,26,13,15,98.0,478.5,2.7,30.0,574.0,577.67,416.52
2016,7,26,13,30,87.0,468.0,2.6,30.0,552.0,557.46,402.36
2016,7,26,13,45,203.0,456.0,2.55,30.0,646.0,668.98,482.52
2016,7,26,14,0,319.0,444.0,2.5,30.0,740.0,778.56,558.24
2016,7,26,14,15,159.5,270.0,2.45,30.0,418.0,439.37,324.42
2016,7,26,14,30,0.0,96.0,2.4,30.0,96.0,93.17,66.05
2016,7,26,14,45,6.5,173.0,2.4,30.0,178.5,174.96,128.86
2016,7,26,15,0,13.0,250.0,2.4,30.0,261.0,257.61,190.65
2016,7,26,15,15,6.5,195.5,2.35,30.0,201.0,197.14,145.59
2016,7,26,15,30,0.0,141.0,2.3,30.0,141.0,137.29,100.55
2016,7,26,15,45,0.0,122.5,2.3,30.0,122.5,119.04,86.95
2016,7,26,16,0,0.0,104.0,2.3,30.0,104.0,100.83,73.19
2016,7,26,16,15,0.0,111.5,2.25,29.5,111.5,108.24,79.34
2016,7,26,16,30,0.0,119.0,2.2,29.0,119.0,115.75,85.6
2016,7,26,16,45,0.0,113.5,2.15,29.0,113.5,110.4,81.72
2016,7,26,17,0,0.0,108.0,2.1,29.0,108.0,105.09,77.87
2016,7,26,17,15,0.0,94.5,1.95,28.5,94.5,91.79,67.82
2016,7,26,17,30,0.0,81.0,1.8,28.0,81.0,78.5,57.63
2016,7,26,17,45,0.0,68.0,1.65,28.0,68.0,65.73,47.57
2016,7,26,18,0,0.0,55.0,1.5,28.0,55.0,53.14,37.49
2016,7,26,18,15,0.0,43.0,1.35,27.5,43.0,41.53,28.1
2016,7,26,18,30,0.0,31.0,1.2,27.0,31.0,29.92,18.54
2016,7,26,18,45,0.0,20.5,1.05,26.5,20.5,19.78,10.06
2016,7,26,19,0,0.0,10.0,0.9,26.0,10.0,9.64,1.08
2016,7,26,19,15,0.0,5.0,0.9,26.0,5.0,4.91,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,1.5,1.6,25.5,1.5,1.44,0.0
2016,7,27,7,0,0.0,2.0,1.8,26.0,2.0,1.93,0.0
2016,7,27,7,15,0.0,3.0,1.95,26.0,3.0,2.89,0.0
2016,7,27,7,30,0.0,4.0,2.1,26.0,4.0,3.86,0.0
2016,7,27,7,45,0.0,6.0,2.25,26.5,6.0,5.79,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.72,0.62
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,9.17,1.76
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.62,2.89
2016,7,27,8,45,0.0,25.5,2.6,28.5,25.5,24.64,14.05
2016,7,27,9,0,0.0,40.0,2.7,29.0,40.0,38.67,25.06
2016,7,27,9,15,0.0,31.0,2.75,29.0,31.0,29.97,18.1
2016,7,27,9,30,0.0,22.0,2.8,29.0,22.0,21.27,11.18
2016,7,27,9,45,1.5,93.0,2.85,29.5,94.5,91.02,65.55
2016,7,27,10,0,3.0,164.0,2.9,30.0,167.0,160.24,118.09
2016,7,27,10,15,6.0,186.5,2.95,30.0,192.0,184.24,135.95
2016,7,27,10,30,9.0,209.0,3.0,30.0,217.0,208.57,153.99
2016,7,27,10,45,169.5,315.0,3.1,30.5,469.5,439.84,326.8
2016,7,27,11,0,330.0,421.0,3.2,31.0,722.0,683.33,497.14
2016,7,27,11,15,377.0,410.5,3.25,31.0,762.0,727.87,527.07
2016,7,27,11,30,424.0,400.0,3.3,31.0,802.0,775.05,559.7
2016,7,27,11,45,548.0,332.0,3.4,31.5,859.0,838.34,604.61
2016,7,27,12,0,672.0,264.0,3.5,32.0,916.0,903.9,650.27
2016,7,27,12,15,511.0,358.5,3.5,32.0,856.5,856.92,613.74
2016,7,27,12,30,350.0,453.0,3.5,32.0,797.0,800.04,571.01
2016,7,27,12,45,523.0,351.0,3.55,32.0,863.5,880.69,630.76
2016,7,27,13,0,696.0,249.0,3.6,32.0,930.0,957.98,685.57
2016,7,27,13,15,693.0,248.0,3.65,32.0,920.0,958.65,685.95
2016,7,27,13,30,690.0,247.0,3.7,32.0,910.0,956.48,685.19
2016,7,27,13,45,692.5,239.5,3.75,32.5,894.0,950.32,680.59
2016,7,27,14,0,695.0,232.0,3.8,33.0,878.0,941.22,674.23
2016,7,27,14,15,514.5,320.5,3.8,33.0,791.5,847.16,609.03
2016,7,27,14,30,334.0,409.0,3.8,33.0,705.0,751.62,540.67
2016,7,27,14,45,353.0,383.5,3.8,33.0,685.5,737.94,533.65
2016,7,27,15,0,372.0,358.0,3.8,33.0,666.0,721.9,524.54
2016,7,27,15,15,443.5,310.0,3.8,32.5,660.0,733.9,537.05
2016,7,27,15,30,515.0,262.0,3.8,32.0,654.0,733.29,540.95
2016,7,27,15,45,501.5,247.5,3.85,32.0,610.0,690.36,512.39
2016,7,27,16,0,488.0,233.0,3.9,32.0,566.0,646.63,483.06
2016,7,27,16,15,244.0,153.5,3.85,32.0,320.0,350.07,266.97
2016,7,27,16,30,0.0,74.0,3.8,32.0,74.0,71.58,50.32
2016,7,27,16,45,0.0,85.0,3.75,32.0,85.0,82.23,58.99
2016,7,27,17,0,0.0,96.0,3.7,32.0,96.0,93.12,67.72
2016,7,27,17,15,0.0,84.0,3.4,31.5,84.0,81.32,58.84
2016,7,27,17,30,0.0,72.0,3.1,31.0,72.0,69.61,49.91
2016,7,27,17,45,0.0,60.0,2.8,30.5,60.0,57.98,40.9
2016,7,27,18,0,0.0,48.0,2.5,30.0,48.0,46.36,31.73
2016,7,27,18,15,0.0,37.0,2.3,29.0,37.0,35.72,23.22
2016,7,27,18,30,0.0,26.0,2.1,28.0,26.0,25.09,14.54
2016,7,27,18,45,0.0,17.0,1.9,27.5,17.0,16.39,7.29
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.71,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.93,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,1.85,25.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.0,25.0,11.0,10.81,0.0
2016,7,28,6,15,93.5,30.5,2.1,25.0,43.5,25.3,12.63
2016,7,28,6,30,187.0,50.0,2.2,25.0,76.0,40.57,28.17
2016,7,28,6,45,280.0,64.0,2.3,25.5,122.0,47.68,34.86
2016,7,28,7,0,373.0,78.0,2.4,26.0,168.0,65.55,42.52
2016,7,28,7,15,432.5,88.0,2.45,26.0,219.0,102.88,62.06
2016,7,28,7,30,492.0,98.0,2.5,26.0,270.0,147.1,92.57
2016,7,28,7,45,318.5,142.5,2.6,26.5,261.5,185.5,130.76
2016,7,28,8,0,145.0,187.0,2.7,27.0,253.0,203.27,151.47
2016,7,28,8,15,175.5,211.0,2.75,27.5,301.0,244.31,182.82
2016,7,28,8,30,206.0,235.0,2.8,28.0,349.0,288.88,216.67
2016,7,28,8,45,181.0,262.5,2.85,28.5,369.0,316.33,237.65
2016,7,28,9,0,156.0,290.0,2.9,29.0,389.0,341.05,255.81
2016,7,28,9,15,194.5,311.0,2.85,29.0,444.5,391.06,292.8
2016,7,28,9,30,233.0,332.0,2.8,29.0,500.0,444.83,332.03
2016,7,28,9,45,232.5,354.0,2.8,29.5,530.5,478.44,355.15
2016,7,28,10,0,232.0,376.0,2.8,30.0,561.0,511.66,377.6
2016,7,28,10,15,222.0,397.0,2.75,30.0,580.5,536.7,394.37
2016,7,28,10,30,212.0,418.0,2.7,30.0,600.0,560.5,410.06
2016,7,28,10,45,520.5,278.0,2.7,30.5,745.0,686.37,504.24
2016,7,28,11,0,829.0,138.0,2.7,31.0,890.0,829.02,602.12
2016,7,28,11,15,582.0,290.0,2.7,31.0,825.0,791.14,572.27
2016,7,28,11,30,335.0,442.0,2.7,31.0,760.0,734.62,526.7
2016,7,28,11,45,590.5,291.5,2.7,31.5,861.0,837.71,602.42
2016,7,28,12,0,846.0,141.0,2.7,32.0,962.0,941.79,669.56
2016,7,28,12,15,553.0,314.0,2.7,32.0,852.5,853.73,608.63
2016,7,28,12,30,260.0,487.0,2.7,32.0,743.0,745.84,528.48
2016,7,28,12,45,321.5,460.0,2.75,32.0,775.0,785.93,557.99
2016,7,28,13,0,383.0,433.0,2.8,32.0,807.0,825.36,585.88
2016,7,28,13,15,408.5,421.0,2.8,32.0,816.0,847.14,600.64
2016,7,28,13,30,434.0,409.0,2.8,32.0,825.0,863.16,611.92
2016,7,28,13,45,217.0,266.0,2.85,32.0,474.0,493.75,361.97
2016,7,28,14,0,0.0,123.0,2.9,32.0,123.0,119.63,85.23
2016,7,28,14,15,0.0,105.5,2.95,32.0,105.5,102.48,72.84
2016,7,28,14,30,0.0,88.0,3.0,32.0,88.0,85.36,59.94
2016,7,28,14,45,3.5,138.5,3.05,32.0,141.5,138.11,100.2
2016,7,28,15,0,7.0,189.0,3.1,32.0,195.0,191.21,140.25
2016,7,28,15,15,9.5,212.5,3.1,31.5,220.5,216.84,159.91
2016,7,28,15,30,12.0,236.0,3.1,31.0,246.0,242.6,179.78
2016,7,28,15,45,24.0,253.5,3.1,31.0,271.0,270.4,201.2
2016,7,28,16,0,36.0,271.0,3.1,31.0,296.0,304.77,227.39
2016,7,28,16,15,44.5,257.5,3.05,30.5,285.5,296.58,222.56
2016,7,28,16,30,53.0,244.0,3.0,30.0,275.0,287.63,217.21
2016,7,28,16,45,73.5,226.5,3.0,30.0,265.5,281.64,213.9
2016,7,28,17,0,94.0,209.0,3.0,30.0,256.0,273.66,208.86
2016,7,28,17,15,89.0,184.5,2.75,29.5,224.5,241.17,184.72
2016,7,28,17,30,84.0,160.0,2.5,29.0,193.0,208.97,160.37
2016,7,28,17,45,73.5,136.0,2.3,29.0,161.5,175.04,133.84
2016,7,28,18,0,63.0,112.0,2.1,29.0,130.0,142.07,107.61
2016,7,28,18,15,47.5,89.0,2.0,28.5,101.0,109.38,81.43
2016,7,28,18,30,32.0,66.0,1.9,28.0,72.0,78.24,56.16
2016,7,28,18,45,16.0,44.5,1.8,27.5,47.5,50.18,33.26
2016,7,28,19,0,0.0,23.0,1.7,27.0,23.0,22.45,9.28
2016,7,28,19,15,0.0,11.5,1.85,26.5,11.5,11.3,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.0,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,24.0,11.0,10.81,0.0
2016,7,29,6,15,104.0,29.5,1.45,24.5,43.5,24.51,11.76
2016,7,29,6,30,208.0,48.0,1.5,25.0,76.0,36.77,24.99
2016,7,29,6,45,291.5,62.0,1.55,25.5,121.5,46.15,33.56
2016,7,29,7,0,375.0,76.0,1.6,26.0,167.0,63.49,41.11
2016,7,29,7,15,435.0,86.5,1.75,26.0,218.0,101.31,60.79
2016,7,29,7,30,495.0,97.0,1.9,26.0,269.0,146.13,91.59
2016,7,29,7,45,405.0,132.5,2.1,26.5,289.5,190.0,130.83
2016,7,29,8,0,315.0,168.0,2.3,27.0,310.0,226.92,164.51
2016,7,29,8,15,481.5,146.0,2.3,27.0,394.5,276.8,201.38
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,346.94,255.61
2016,7,29,8,45,406.5,206.5,2.35,27.5,436.5,357.13,267.55
2016,7,29,9,0,165.0,289.0,2.4,28.0,394.0,344.41,258.64
2016,7,29,9,15,455.5,212.0,2.35,28.5,534.0,436.02,328.09
2016,7,29,9,30,746.0,135.0,2.3,29.0,674.0,560.28,420.36
2016,7,29,9,45,453.0,258.5,2.3,29.5,591.5,526.98,392.02
2016,7,29,10,0,160.0,382.0,2.3,30.0,509.0,468.44,344.2
2016,7,29,10,15,185.0,400.0,2.2,30.0,553.0,512.83,375.57
2016,7,29,10,30,210.0,418.0,2.1,30.0,597.0,559.03,407.16
2016,7,29,10,45,254.0,424.0,2.05,30.5,649.0,610.61,441.83
2016,7,29,11,0,298.0,430.0,2.0,31.0,701.0,665.3,477.85
2016,7,29,11,15,360.0,414.5,1.9,31.0,749.5,717.13,512.73
2016,7,29,11,30,422.0,399.0,1.8,31.0,798.0,772.58,549.3
2016,7,29,11,45,426.0,407.5,1.7,31.5,815.5,798.74,563.49
2016,7,29,12,0,430.0,416.0,1.6,32.0,833.0,823.71,576.86
2016,7,29,12,15,648.0,273.0,1.55,32.0,906.0,904.92,634.66
2016,7,29,12,30,866.0,130.0,1.5,32.0,979.0,980.93,680.48
2016,7,29,12,45,870.0,127.5,1.45,32.5,978.0,993.11,684.9
2016,7,29,13,0,874.0,125.0,1.4,33.0,977.0,1002.11,688.15
2016,7,29,13,15,872.0,124.5,1.4,33.0,967.0,1003.8,689.29
2016,7,29,13,30,870.0,124.0,1.4,33.0,957.0,1002.13,688.61
2016,7,29,13,45,869.0,121.0,1.45,33.5,940.0,995.54,684.48
2016,7,29,14,0,868.0,118.0,1.5,34.0,923.0,985.57,678.45
2016,7,29,14,15,862.5,117.0,1.55,34.0,897.5,969.91,670.46
2016,7,29,14,30,857.0,116.0,1.6,34.0,872.0,951.11,660.62
2016,7,29,14,45,820.0,131.5,1.7,34.0,833.0,916.77,641.73
2016,7,29,15,0,783.0,147.0,1.8,34.0,794.0,886.5,625.25
2016,7,29,15,15,771.5,144.0,1.9,34.0,755.5,853.17,606.51
2016,7,29,15,30,760.0,141.0,2.0,34.0,717.0,817.74,586.14
2016,7,29,15,45,748.0,135.5,2.1,34.0,673.5,777.37,562.18
2016,7,29,16,0,736.0,130.0,2.2,34.0,630.0,735.37,536.72
2016,7,29,16,15,716.0,125.5,2.2,33.5,581.5,689.02,508.31
2016,7,29,16,30,696.0,121.0,2.2,33.0,533.0,640.09,476.93
2016,7,29,16,45,670.5,115.5,2.25,33.0,482.0,586.16,439.76
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,532.84,401.98
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.5,473.57,358.73
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,416.52,315.9
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,353.27,267.2
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,294.39,220.48
2016,7,29,18,15,405.5,69.0,1.45,30.0,169.5,228.71,168.24
2016,7,29,18,30,336.0,58.0,1.4,29.0,120.0,172.75,122.6
2016,7,29,18,45,235.0,42.5,1.4,28.5,79.0,111.78,73.82
2016,7,29,19,0,134.0,27.0,1.4,28.0,38.0,60.99,29.29
2016,7,29,19,15,67.0,13.5,1.55,27.5,19.0,22.26,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.81,0.0
2016,7,30,6,15,153.0,27.0,1.4,24.5,45.5,20.99,8.92
2016,7,30,6,30,269.0,43.0,1.6,25.0,79.0,32.74,21.61
2016,7,30,6,45,372.0,52.5,1.85,25.5,127.5,38.59,27.15
2016,7,30,7,0,475.0,62.0,2.1,26.0,176.0,52.84,31.57
2016,7,30,7,15,532.5,70.0,2.15,26.5,228.5,93.62,51.08
2016,7,30,7,30,590.0,78.0,2.2,27.0,281.0,141.29,83.47
2016,7,30,7,45,639.5,81.0,2.3,27.5,336.5,189.74,121.28
2016,7,30,8,0,689.0,84.0,2.4,28.0,392.0,243.74,165.67
2016,7,30,8,15,412.5,160.5,2.4,28.5,352.0,267.75,194.72
2016,7,30,8,30,136.0,237.0,2.4,29.0,312.0,264.61,198.0
2016,7,30,8,45,464.5,166.5,2.4,29.5,456.5,345.64,257.3
2016,7,30,9,0,793.0,96.0,2.4,30.0,601.0,466.28,347.4
2016,7,30,9,15,808.0,98.5,2.35,30.0,647.5,519.47,388.15
2016,7,30,9,30,823.0,101.0,2.3,30.0,694.0,574.68,429.32
2016,7,30,9,45,837.0,102.0,2.3,30.5,736.0,625.34,465.44
2016,7,30,10,0,851.0,103.0,2.3,31.0,778.0,675.41,500.04
2016,7,30,10,15,859.0,105.0,2.3,31.5,813.5,721.25,529.15
2016,7,30,10,30,867.0,107.0,2.3,32.0,849.0,765.48,556.45
2016,7,30,10,45,875.0,107.5,2.35,32.5,878.5,806.46,581.54
2016,7,30,11,0,883.0,108.0,2.4,33.0,908.0,845.42,605.02
2016,7,30,11,15,887.0,108.5,2.45,33.0,929.5,878.66,625.88
2016,7,30,11,30,891.0,109.0,2.5,33.0,951.0,909.24,645.02
2016,7,30,11,45,894.0,109.5,2.55,33.5,965.0,936.1,660.44
2016,7,30,12,0,897.0,110.0,2.6,34.0,979.0,960.0,673.96
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.5,978.42,685.48
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,993.61,695.11
2016,7,30,12,45,897.5,111.0,2.8,34.5,987.5,1004.04,700.9
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,1011.12,704.71
2016,7,30,13,15,894.5,110.5,2.95,35.0,974.5,1012.27,706.02
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,1009.97,705.35
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,1002.24,701.43
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,991.15,695.54
2016,7,30,14,15,876.5,109.0,3.15,35.0,901.5,975.24,686.72
2016,7,30,14,30,871.0,108.0,3.2,35.0,876.0,956.15,675.97
2016,7,30,14,45,862.5,106.5,3.25,35.0,843.0,930.62,661.14
2016,7,30,15,0,854.0,105.0,3.3,35.0,810.0,902.3,644.5
2016,7,30,15,15,547.5,228.0,3.3,35.0,672.0,743.96,539.49
2016,7,30,15,30,241.0,351.0,3.3,35.0,534.0,575.14,417.39
2016,7,30,15,45,522.0,224.5,3.35,35.0,588.0,682.92,501.43
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,753.84,553.79
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.5,705.92,523.25
2016,7,30,16,30,767.0,92.0,3.4,34.0,545.0,657.19,492.3
2016,7,30,16,45,739.0,89.5,3.4,34.0,492.0,601.75,454.15
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,546.98,414.56
2016,7,30,17,15,678.0,82.5,3.2,33.5,385.5,489.35,372.14
2016,7,30,17,30,645.0,78.0,3.0,33.0,332.0,432.45,328.99
2016,7,30,17,45,594.5,72.5,2.8,32.5,278.0,368.4,279.17
2016,7,30,18,0,544.0,67.0,2.6,32.0,224.0,308.77,231.28
2016,7,30,18,15,474.0,58.5,2.5,31.0,174.0,243.6,178.66
2016,7,30,18,30,404.0,50.0,2.4,30.0,124.0,185.76,130.84
2016,7,30,18,45,294.0,37.5,2.35,29.5,81.5,121.57,79.13
2016,7,30,19,0,184.0,25.0,2.3,29.0,39.0,67.68,30.51
2016,7,30,19,15,92.0,12.5,2.45,28.5,19.5,24.5,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
