Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,9.83,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,20.62,8.24
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,32.8,21.6
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,38.72,27.23
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,52.15,31.5
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,92.05,50.23
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,138.86,81.93
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,186.91,119.48
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,240.5,163.7
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,296.44,211.31
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,352.38,258.52
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,406.35,302.84
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,461.49,346.69
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,514.94,387.92
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,570.49,429.27
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,620.75,465.81
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,670.39,500.9
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,616.69,455.91
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,535.71,390.19
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,512.56,372.22
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,484.73,350.52
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,687.4,502.85
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,904.31,650.0
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,931.28,664.4
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,955.4,678.29
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,973.68,689.87
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,988.77,699.55
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,945.21,670.81
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,887.84,625.35
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,953.29,677.79
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,1004.06,711.99
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,995.45,706.91
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,983.58,700.26
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,967.41,690.67
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,948.1,679.15
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,918.68,661.34
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,892.41,645.59
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,858.87,626.0
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,823.17,604.79
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,781.78,578.26
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,738.98,550.53
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,690.78,518.55
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,643.82,486.76
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,589.51,448.02
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,535.87,408.84
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,475.84,364.28
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,418.03,320.13
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,354.23,270.22
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,295.09,222.57
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,228.25,168.28
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,171.61,121.42
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,109.27,71.58
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,57.34,24.65
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,21.09,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.9,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,25.97,11.31
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,43.46,30.36
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,54.88,40.84
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,67.9,46.0
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,105.38,65.39
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,150.42,95.88
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,194.73,128.92
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,247.11,170.64
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,299.47,214.45
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,354.97,260.23
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,409.6,303.92
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,469.23,350.0
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,522.65,390.73
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,576.43,430.43
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,627.8,467.38
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,679.01,503.17
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,725.76,534.02
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,770.31,561.75
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,811.81,586.99
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,851.43,610.63
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,885.54,631.94
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,917.12,651.54
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,944.06,666.75
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,968.18,680.13
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,986.98,691.56
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,1002.61,701.11
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,1013.05,706.05
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,1020.17,709.05
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,1021.4,709.99
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,1019.2,708.98
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,1011.55,705.07
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,1000.5,699.17
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,983.68,689.42
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,963.69,677.78
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,938.24,663.03
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,909.97,646.45
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,876.36,626.09
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,840.45,604.14
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,802.78,581.09
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,758.98,553.67
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,692.72,511.38
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,628.12,467.94
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,574.48,430.58
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,520.77,392.13
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,477.43,361.4
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,432.1,327.76
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,367.13,277.23
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,306.75,228.84
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,240.38,175.54
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,181.72,127.35
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,114.78,74.17
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,60.37,23.68
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,22.04,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,7.86,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,20.71,7.37
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,34.57,22.98
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,42.05,30.01
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,56.04,35.81
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,94.8,53.84
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,140.92,84.75
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,188.21,121.07
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,242.01,164.85
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,295.18,209.59
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,353.45,257.59
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,408.16,301.88
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,464.86,346.36
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,518.33,386.95
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,571.94,426.23
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,624.53,462.49
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,674.73,495.8
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,720.98,526.41
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,765.72,555.07
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,806.18,579.42
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,844.56,602.1
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,878.49,621.66
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,909.82,639.4
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,936.93,654.79
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,961.17,668.37
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,980.03,680.05
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,995.69,689.88
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,1005.61,695.29
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,1012.16,698.76
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,1013.79,700.37
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,1011.97,700.02
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,1004.69,696.85
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,994.0,691.67
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,978.02,682.89
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,958.84,672.2
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,933.22,657.78
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,904.79,641.51
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,871.4,622.94
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,835.67,602.62
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,794.08,576.9
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,754.86,552.5
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,706.43,522.37
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,657.21,491.14
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,601.49,452.67
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,546.38,412.89
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,487.92,369.93
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,430.15,326.19
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,364.75,275.38
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,304.12,226.76
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,238.03,173.49
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,179.6,125.36
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,113.27,72.44
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,59.48,20.71
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,21.69,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,15.38,3.54
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,30.53,19.51
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,37.27,25.84
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,49.62,30.52
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,89.69,48.38
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,136.86,79.72
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,185.8,117.58
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,240.14,161.95
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,296.51,208.93
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,352.88,255.27
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,407.7,299.39
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,464.06,343.25
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,517.92,383.86
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,573.77,424.4
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,624.13,459.86
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,673.7,493.69
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,720.1,523.06
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,764.99,550.44
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,806.07,575.27
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,845.06,598.48
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,879.11,619.6
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,910.54,639.03
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,936.88,653.92
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,960.24,666.94
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,979.08,678.6
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,994.72,688.41
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,1005.11,695.11
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,1012.14,699.92
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,1013.26,701.24
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,1010.93,700.62
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,1003.65,696.06
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,992.97,689.51
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,976.48,681.52
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,956.79,671.58
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,930.06,656.2
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,900.73,639.15
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,867.62,619.25
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,832.21,597.75
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,794.96,574.89
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,751.63,547.75
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,702.96,517.52
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,653.53,486.22
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,598.39,448.19
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,543.72,408.97
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,485.25,365.98
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,427.48,322.3
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,362.93,272.31
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,302.8,224.26
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,236.54,171.34
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,178.02,123.5
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,113.76,72.25
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,59.12,17.58
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,21.53,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,13.82,2.15
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,28.4,17.71
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,33.73,22.84
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,45.01,26.95
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,86.35,44.87
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,134.57,76.85
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,184.36,115.66
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,241.45,162.57
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,295.53,208.14
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,352.13,254.99
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,407.58,299.95
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,464.22,344.34
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,520.2,386.73
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,573.65,425.94
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,624.34,461.9
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,674.01,496.03
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,720.66,525.73
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,765.78,553.51
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,805.71,577.77
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,843.29,600.26
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,822.9,585.4
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,785.77,554.62
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,873.03,617.43
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,960.25,670.89
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,978.59,681.76
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,993.72,691.3
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,1003.61,698.11
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,1010.13,702.98
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,957.15,670.09
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,891.33,621.86
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,949.95,666.25
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,990.15,690.55
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,973.3,680.43
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,953.3,668.84
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,928.4,654.54
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,900.69,638.43
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,866.62,619.15
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,830.27,598.19
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,793.4,575.69
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,750.33,548.76
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,676.49,500.98
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,605.83,452.04
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,578.99,434.75
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,543.82,410.48
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,485.16,367.21
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,427.22,323.29
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,363.36,273.63
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,303.61,225.61
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,237.48,172.33
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,179.07,124.21
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,114.36,72.22
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,58.91,13.88
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,21.41,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,15.04,2.27
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,29.83,18.84
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,37.08,25.65
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,48.53,30.44
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,88.93,48.09
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,136.59,79.51
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,184.06,124.11
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,214.96,155.28
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,244.26,180.53
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,263.58,196.84
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,344.47,255.58
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,464.15,344.13
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,469.01,347.09
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,448.49,329.51
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,547.93,403.46
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,673.75,493.09
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,719.51,522.46
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,763.73,550.31
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,803.39,573.72
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,840.84,595.41
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,726.15,515.56
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,582.71,409.99
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,765.85,541.86
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,952.18,660.44
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,970.14,669.87
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,984.99,679.21
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,993.68,685.5
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,999.09,689.95
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,844.17,590.62
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,667.19,466.69
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,835.7,589.57
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,975.79,681.83
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,853.57,603.7
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,719.22,510.51
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,813.43,582.86
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,886.08,633.95
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,737.33,534.32
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,594.32,431.68
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,674.32,495.43
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,728.7,537.63
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,681.92,507.54
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,632.63,475.04
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,578.28,436.83
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,524.37,397.94
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,464.09,353.36
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,406.21,309.32
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,344.61,260.68
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,286.87,213.8
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,221.34,160.93
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,162.89,113.07
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,102.28,64.49
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,49.52,7.36
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,18.12,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,15.48,1.81
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,30.69,19.48
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,39.91,28.0
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,52.76,39.21
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,90.7,51.67
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,136.0,81.49
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,183.28,117.84
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,236.02,160.75
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,272.59,197.32
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,288.36,214.16
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,357.72,265.34
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,456.57,339.63
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,509.6,379.69
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,563.02,418.85
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,527.53,389.56
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,464.21,338.4
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,596.43,437.78
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,754.43,548.53
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,794.9,572.3
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,833.36,595.25
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,784.1,558.74
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,714.08,504.1
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,830.55,588.21
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,948.4,663.13
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,966.27,672.64
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,981.04,681.11
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,991.17,685.36
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,998.04,687.71
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,999.11,688.07
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,996.86,686.57
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,988.28,681.34
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,976.44,674.28
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,959.43,663.69
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,939.38,651.35
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,918.17,638.87
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,888.99,621.47
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,854.78,600.94
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,818.44,578.99
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,775.8,552.83
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,731.76,525.54
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,682.66,495.59
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,634.94,465.58
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,578.99,427.45
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,523.98,388.93
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,463.46,345.5
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,405.46,302.55
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,340.29,253.04
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,280.16,205.89
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,212.84,153.03
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,156.28,107.65
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,95.01,59.36
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,39.88,1.1
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,15.58,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,16.34,1.38
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,32.4,20.81
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,40.37,28.36
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,51.48,38.12
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,89.92,51.11
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,135.9,81.33
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,182.46,116.49
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,235.59,159.12
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,288.59,203.41
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,344.45,249.38
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,401.29,295.12
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,457.73,339.31
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,511.52,380.02
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,565.6,419.49
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,616.24,455.39
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,667.26,490.39
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,713.05,519.61
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,757.36,546.39
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,797.89,570.46
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,836.37,592.83
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,870.43,613.68
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,901.92,632.82
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,928.27,647.34
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,951.76,660.03
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,970.37,671.1
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,985.81,680.32
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,995.54,685.18
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,1001.93,688.13
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,1002.94,688.93
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,1000.54,687.82
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,992.75,684.01
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,981.63,678.28
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,964.75,668.27
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,944.74,656.45
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,915.8,639.52
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,889.82,624.48
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,854.85,603.65
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,817.73,581.35
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,775.5,555.51
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,731.89,528.49
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,682.55,498.28
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,634.5,467.99
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,578.42,429.33
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,523.4,390.36
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,462.51,346.2
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,404.1,302.54
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,338.44,252.21
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,278.02,204.5
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,210.83,151.38
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,154.46,105.96
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,93.21,57.53
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,37.92,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,14.83,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,19.27,1.48
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,37.38,24.78
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,50.42,36.75
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,61.5,46.56
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,97.66,60.53
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,141.5,89.48
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,186.25,122.71
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,238.0,163.64
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,289.21,205.86
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,343.84,250.27
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,397.27,292.34
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,453.44,335.1
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,506.28,374.73
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,561.41,414.6
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,611.73,450.1
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,661.91,484.47
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,707.48,514.72
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,751.81,542.24
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,792.93,566.99
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,832.28,590.27
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,865.71,610.74
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,896.74,629.63
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,921.06,642.91
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,945.77,656.42
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,963.91,667.21
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,979.01,676.24
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,988.02,680.68
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,993.82,683.29
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,994.37,683.82
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,991.64,682.5
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,982.17,677.21
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,975.61,673.86
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,958.33,663.99
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,938.07,652.41
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,910.82,636.51
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,881.11,619.07
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,846.05,599.4
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,808.97,578.21
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,766.27,551.88
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,724.72,526.04
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,674.95,495.29
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,624.9,462.6
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,568.16,423.33
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,512.55,383.79
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,451.42,339.25
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,393.05,295.46
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,325.92,243.44
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,266.97,196.41
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,201.84,145.04
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,145.59,100.04
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,86.95,53.48
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,32.68,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,12.96,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,15.59,0.0
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,30.87,19.33
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,39.7,27.62
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,50.48,37.09
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,88.83,50.38
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,134.71,80.14
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,181.4,115.4
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,234.57,158.2
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,287.7,202.86
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,343.82,249.48
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,400.96,295.39
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,458.01,339.93
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,512.36,381.09
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,567.03,421.03
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,617.82,456.96
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,669.02,491.97
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,715.13,521.69
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,759.73,549.13
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,800.94,574.24
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,840.1,597.74
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,873.93,617.95
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,905.16,636.42
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,932.99,652.68
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,958.03,667.17
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,976.85,679.22
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,992.42,689.39
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,1002.21,696.46
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,1008.6,701.56
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,930.24,652.81
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,838.84,587.27
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,801.56,562.24
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,768.96,539.6
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,749.36,527.62
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,728.41,514.66
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,829.31,590.54
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,897.23,636.8
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,863.58,617.07
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,827.59,596.28
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,785.65,570.08
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,746.1,545.26
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,592.83,439.46
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,453.79,337.14
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,508.33,381.44
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,535.27,403.56
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,475.21,358.8
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,416.07,313.81
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,350.12,261.91
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,289.3,212.67
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,221.83,158.59
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,162.86,110.5
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,97.7,58.41
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,41.04,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,8.36,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
