Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,9.34,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,18.34,8.49
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,36.33,24.9
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,53.66,40.13
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,73.92,54.82
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,94.52,71.58
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,101.71,77.09
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,108.54,82.16
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,141.58,107.87
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,175.68,134.12
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,181.63,138.12
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,187.01,141.64
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,180.46,136.21
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,173.44,130.45
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,183.92,138.25
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,194.56,146.13
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,221.37,166.26
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,248.51,186.46
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,293.65,219.59
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,339.46,252.65
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,347.71,258.3
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,358.59,266.0
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,350.91,259.64
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,345.69,255.17
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,327.44,241.78
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,308.93,228.22
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,338.23,249.71
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,367.71,271.09
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,391.97,288.6
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,409.85,301.51
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,430.09,316.35
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,450.19,331.04
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,347.19,257.27
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,239.28,178.11
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,134.56,99.22
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,31.93,19.55
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,72.61,51.71
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,113.67,84.02
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,96.41,70.71
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,79.35,57.52
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,45.92,31.19
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,12.55,4.49
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,10.13,2.58
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,7.72,0.64
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,6.27,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,6.88,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,13.5,4.71
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,27.03,17.23
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,40.57,29.29
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,55.74,40.41
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,70.83,52.84
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,127.19,93.6
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,199.23,147.34
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,172.11,130.33
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,130.06,99.5
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,159.84,122.45
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,190.26,145.39
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,201.51,153.47
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,212.77,161.54
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,262.23,198.17
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,312.14,234.11
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,264.14,197.64
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,213.58,159.46
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,336.8,250.14
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,462.96,337.31
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,435.27,316.55
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,405.88,295.74
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,366.34,267.52
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,322.22,235.82
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,271.95,199.93
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,221.35,163.16
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,219.67,162.27
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,217.92,161.15
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,280.55,207.43
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,343.76,253.11
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,426.69,312.96
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,502.98,366.87
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,443.57,324.84
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,384.36,283.13
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,379.01,280.42
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,373.38,277.21
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,327.46,244.81
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,274.69,206.85
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,202.06,152.59
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,130.74,97.91
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,129.94,97.76
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,129.23,97.57
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,218.47,169.57
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,291.81,227.16
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,252.15,196.62
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,212.98,166.07
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,171.69,132.68
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,132.34,100.16
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,92.96,67.56
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,56.61,37.19
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,26.26,1.71
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,7.37,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,14.47,5.31
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,29.94,19.59
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,45.11,33.0
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,62.75,45.84
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,80.58,60.32
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,53.14,37.85
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,24.13,14.08
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,61.38,44.18
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,98.32,73.5
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,185.65,141.25
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,277.6,210.8
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,329.14,249.21
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,383.35,289.38
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,423.07,317.71
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,464.08,346.6
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,538.44,401.26
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,619.9,459.98
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,646.5,476.65
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,671.58,492.32
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,698.23,510.31
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,724.05,527.6
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,660.52,481.43
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,594.27,432.89
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,786.06,577.28
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,970.15,702.35
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,923.43,668.93
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,861.91,620.6
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,929.99,673.09
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,982.2,707.08
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,871.06,632.45
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,744.09,539.57
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,651.88,476.0
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,569.25,417.26
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,735.08,544.28
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,866.7,637.84
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,830.37,614.72
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,791.99,591.2
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,746.96,561.66
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,703.14,532.7
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,651.42,497.54
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,599.59,460.39
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,541.45,417.7
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,484.67,374.96
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,421.23,326.49
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,361.15,279.14
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,292.98,224.29
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,230.05,172.31
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,161.43,115.95
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,104.26,68.43
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,45.91,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,16.22,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,27.26,14.6
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,38.18,26.34
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,49.83,36.83
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,82.03,49.44
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,126.79,77.66
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,172.38,111.6
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,224.94,153.89
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,278.24,199.07
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,335.17,247.03
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,308.89,233.24
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,252.09,190.99
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,384.44,293.7
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,559.1,426.74
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,611.29,465.06
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,663.69,503.01
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,711.66,537.01
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,757.73,568.08
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,799.27,594.52
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,838.89,619.36
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,873.11,641.56
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,904.68,661.94
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,930.8,677.29
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,953.79,690.55
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,972.56,702.21
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,988.07,711.82
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,996.79,717.41
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,1002.07,720.93
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,1002.37,721.39
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,999.2,719.76
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,989.12,712.36
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,975.69,702.96
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,957.48,693.13
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,936.13,681.31
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,909.44,664.61
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,875.22,642.91
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,837.94,618.88
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,798.66,593.39
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,751.97,562.81
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,707.02,533.15
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,654.18,497.49
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,601.32,460.15
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,541.7,416.16
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,483.84,372.5
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,418.73,323.76
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,357.26,276.09
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,287.17,219.8
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,226.36,169.47
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,157.29,112.91
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,100.03,65.33
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,41.86,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,14.25,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,22.55,10.85
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,31.58,20.8
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,39.39,27.95
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,72.93,39.15
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,120.36,68.51
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,170.04,106.24
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,226.06,152.3
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,283.75,201.5
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,341.98,250.73
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,398.79,297.92
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,457.69,345.35
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,471.74,357.11
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,461.28,347.82
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,472.12,354.31
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,476.83,355.57
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,609.62,458.11
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,767.23,571.54
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,808.51,596.56
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,847.48,620.47
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,881.79,642.33
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,913.28,662.26
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,938.02,676.38
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,959.3,688.26
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,977.35,699.5
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,992.04,708.68
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,999.86,713.6
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,1004.14,716.44
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,1003.85,716.14
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,1000.02,713.75
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,989.35,707.53
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,975.35,699.34
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,956.43,687.73
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,934.37,674.2
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,901.95,653.98
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,872.91,636.01
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,836.24,612.89
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,797.48,588.29
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,751.54,558.6
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,706.85,529.49
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,654.73,495.29
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,602.5,458.94
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,542.62,415.19
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,484.39,371.6
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,420.09,322.87
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,359.22,275.25
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,290.56,220.41
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,227.16,168.36
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,158.72,112.49
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,101.88,64.86
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,43.76,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,13.76,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,21.76,10.07
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,31.79,21.08
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,41.37,29.78
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,74.14,41.26
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,121.0,70.19
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,170.19,107.55
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,224.59,151.92
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,238.04,173.95
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,224.44,170.16
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,292.2,220.58
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,372.85,280.37
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,453.74,341.57
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,559.96,420.87
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,611.81,457.47
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,663.32,493.06
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,625.42,460.8
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,559.91,408.45
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,689.76,504.56
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,834.33,600.81
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,734.05,528.07
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,603.94,431.06
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,776.11,556.41
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,948.77,666.07
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,966.54,673.7
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,980.98,681.28
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,989.57,684.96
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,994.68,686.73
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,994.31,686.73
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,990.45,684.82
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,979.67,678.91
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,965.54,671.16
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,856.09,604.35
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,732.34,519.95
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,649.21,466.25
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,560.38,406.46
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,604.27,442.1
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,632.39,465.91
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,612.96,454.21
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,583.02,435.55
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,589.09,444.25
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,586.34,445.72
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,528.49,404.04
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,471.92,362.47
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,408.2,314.43
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,348.05,267.51
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,277.28,210.68
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,216.47,160.43
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,149.08,105.58
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,93.0,58.36
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,39.63,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,14.25,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.63,10.37
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,35.08,23.81
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,46.85,34.43
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,78.33,47.13
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,123.17,75.18
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,153.59,107.15
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,161.85,121.29
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,218.98,162.23
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,291.27,215.56
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,347.59,257.43
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,417.11,309.02
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,457.42,339.27
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,491.53,364.04
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,563.92,417.52
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,650.21,479.54
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,643.64,470.59
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,617.57,448.16
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,660.07,477.48
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,705.64,507.8
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,792.64,570.57
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,885.46,631.28
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,912.67,648.28
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,932.93,661.68
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,950.43,672.87
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,964.82,682.23
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,973.07,687.14
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,983.84,693.77
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,983.7,695.84
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,980.18,696.04
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,969.88,691.26
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,956.36,684.52
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,890.74,643.71
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,820.42,594.87
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,704.34,515.48
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,593.31,437.16
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,495.2,367.84
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,392.79,293.43
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,425.18,320.06
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,444.57,336.52
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,492.71,376.46
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,526.59,404.84
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,460.6,355.63
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,398.23,308.57
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,343.11,266.46
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,290.36,224.88
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,233.71,179.08
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,181.46,135.71
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,120.72,85.72
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,72.72,44.41
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,27.75,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,13.76,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,21.85,9.43
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,33.51,22.45
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,44.54,32.44
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,75.85,44.61
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,120.95,72.67
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,167.6,107.58
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,220.11,149.7
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,272.61,193.45
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,328.67,239.68
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,383.18,283.58
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,439.7,327.67
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,449.47,335.67
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,435.17,323.8
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,482.1,357.14
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,531.02,390.82
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,627.18,462.07
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,740.61,541.93
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,781.16,566.59
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,819.68,590.46
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,853.08,610.93
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,884.05,629.77
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,910.77,645.24
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,930.55,656.37
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,948.48,667.78
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,963.29,677.37
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,970.53,682.39
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,980.32,689.2
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,979.59,688.94
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,975.49,686.83
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,964.28,681.08
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,949.91,673.49
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,930.77,663.72
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,908.68,652.11
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,878.94,634.81
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,846.89,615.92
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,809.57,592.5
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,773.35,569.7
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,727.05,540.28
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,679.97,509.96
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,627.35,474.72
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,574.92,438.61
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,516.13,396.23
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,458.92,353.77
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,394.67,304.84
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,331.99,255.66
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,265.68,201.95
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,206.19,152.53
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,140.21,98.66
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,85.4,51.18
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,30.72,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,13.27,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,21.05,8.44
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,34.8,23.45
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,47.8,35.17
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,77.98,47.79
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,121.86,75.67
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,154.12,108.8
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,166.5,125.93
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,209.25,158.18
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,260.68,197.32
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,311.11,235.67
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,365.38,276.7
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,443.46,336.9
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,543.13,413.13
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,543.9,410.53
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,523.24,391.19
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,531.04,395.75
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,533.46,396.02
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,582.25,430.38
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,635.01,466.79
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,753.42,556.43
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,880.93,645.31
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,777.06,570.06
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,648.53,472.47
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,807.07,592.4
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,960.66,698.29
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,970.77,704.1
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,977.59,708.97
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,976.78,708.7
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,972.61,706.42
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,964.73,702.17
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,947.55,691.91
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,934.41,684.18
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,912.38,670.59
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,877.56,648.48
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,841.04,625.19
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,806.64,602.77
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,767.37,576.88
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,722.01,546.74
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,675.64,515.55
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,622.8,478.55
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,570.22,440.92
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,510.97,396.69
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,453.49,352.76
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,388.95,302.6
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,326.19,252.5
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,258.73,197.62
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,198.63,147.6
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,133.18,93.8
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,78.46,45.49
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,27.97,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,13.27,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,22.52,8.9
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,33.22,22.08
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,44.66,32.48
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,77.11,52.71
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,99.89,75.08
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,128.1,97.0
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,158.49,120.58
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,186.33,142.37
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,214.61,164.15
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,257.45,196.66
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,301.93,230.15
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,215.22,163.71
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,117.86,87.49
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,136.31,101.52
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,154.91,115.42
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,199.09,149.06
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,243.86,182.72
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,286.27,213.83
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,329.29,244.94
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,492.05,366.05
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,657.68,484.44
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,799.69,592.25
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,938.86,688.02
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,829.02,610.05
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,692.05,505.4
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,846.34,623.31
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,982.84,716.8
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,982.17,715.72
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,978.01,713.44
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,966.58,706.5
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,951.88,697.55
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,932.35,685.48
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,909.75,671.44
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,878.58,651.86
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,850.6,634.42
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,725.22,547.95
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,597.62,452.97
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,648.38,496.18
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,678.06,522.02
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,474.93,369.17
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,280.4,216.55
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,169.78,130.78
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,63.79,46.04
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,53.62,38.09
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,43.46,29.95
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,33.79,22.04
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,24.12,14.01
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,15.91,7.07
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,7.71,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.93,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
