Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,12.29,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,22.11,8.07
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,36.71,24.94
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,51.9,38.61
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,79.83,53.71
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,116.82,79.13
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,156.86,110.58
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,198.5,144.42
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,223.56,167.88
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,236.08,179.76
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,298.07,226.61
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,368.67,280.0
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,419.12,318.43
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,472.72,358.72
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,519.73,392.95
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,568.82,428.06
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,608.24,456.09
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,647.29,483.46
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,688.79,511.51
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,730.14,539.01
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,735.02,540.28
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,733.2,537.13
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,720.26,525.47
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,703.86,511.45
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,718.87,521.9
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,732.99,531.59
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,804.31,583.21
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,881.12,637.21
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,841.56,609.36
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,794.05,576.87
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,767.63,558.96
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,740.19,540.17
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,752.74,551.46
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,769.37,565.09
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,716.75,528.8
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,672.57,498.17
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,645.79,481.88
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,616.98,463.83
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,629.53,476.15
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,624.84,475.88
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,588.44,450.82
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,546.24,421.17
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,482.44,373.3
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,425.15,329.31
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,362.11,280.61
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,303.28,233.84
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,236.74,179.78
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,177.74,131.0
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,111.42,77.25
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,58.1,29.26
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,22.01,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,12.29,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,20.92,6.71
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,33.75,22.44
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,47.22,34.62
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,76.26,46.92
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,119.98,74.34
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,165.04,107.58
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,217.02,149.0
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,269.16,192.48
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,325.11,238.7
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,379.31,282.38
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,436.48,327.07
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,489.71,368.77
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,543.6,409.8
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,595.97,447.92
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,646.79,483.92
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,692.91,516.51
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,737.79,546.61
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,778.24,571.79
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,816.79,595.38
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,850.67,617.18
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,882.07,637.33
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,904.88,651.87
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,924.24,664.29
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,941.49,675.08
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,955.66,683.99
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,963.75,688.1
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,968.59,690.29
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,967.64,689.96
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,963.4,687.7
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,952.5,681.33
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,938.47,673.09
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,917.93,661.74
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,894.54,648.58
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,865.95,630.72
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,838.12,613.39
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,800.02,589.11
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,760.18,563.57
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,714.21,533.57
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,667.36,502.32
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,613.52,465.07
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,560.05,427.25
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,500.49,383.41
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,442.72,339.82
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,375.11,288.18
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,315.03,240.71
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,248.62,187.18
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,189.37,138.25
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,123.56,84.73
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,66.41,30.6
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,23.85,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,11.8,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.73,4.78
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,32.17,21.08
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,44.88,32.61
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,74.16,44.71
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,118.58,72.38
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,165.43,107.21
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,217.93,149.05
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,270.0,192.3
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,325.8,238.24
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,380.13,281.83
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,435.98,325.12
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,488.82,366.17
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,542.48,406.7
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,593.42,443.55
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,645.04,479.83
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,591.13,436.8
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,510.18,373.2
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,518.26,378.39
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,524.6,381.82
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,696.32,509.86
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,878.98,635.29
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,903.71,648.48
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,925.53,661.07
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,942.79,671.76
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,956.96,680.59
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,964.55,685.36
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,968.86,688.22
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,967.36,687.55
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,962.57,684.96
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,950.71,678.41
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,935.75,670.01
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,915.75,657.7
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,892.91,643.66
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,848.53,615.86
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,800.36,584.19
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,654.64,482.8
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,507.34,376.92
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,571.74,428.41
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,622.62,468.13
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,523.24,396.37
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,425.18,324.67
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,374.11,286.76
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,325.92,250.12
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,274.24,210.67
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,219.98,168.29
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,168.58,127.16
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,120.9,88.34
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,71.79,48.73
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,23.03,6.56
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,11.3,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,10.32,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,17.72,3.51
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,37.06,25.07
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,55.58,41.64
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,85.09,57.17
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,127.07,85.09
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,157.42,112.28
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,180.86,134.53
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,192.6,145.87
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,199.23,152.01
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,175.17,133.08
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,145.0,109.12
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,191.49,144.42
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,239.11,179.71
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,392.96,295.91
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,569.42,422.68
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,607.34,448.05
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,646.23,474.54
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,717.17,523.21
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,793.2,573.66
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,826.14,594.01
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,857.06,613.08
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,879.52,626.7
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,899.1,638.59
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,915.27,649.01
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,928.7,657.83
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,936.78,662.09
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,941.94,664.67
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,939.69,664.08
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,934.46,661.81
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,831.35,592.37
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,725.04,518.53
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,611.5,442.7
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,499.99,365.23
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,587.31,431.64
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,667.42,490.59
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,616.3,455.18
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,565.94,420.71
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,571.6,428.41
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,578.01,435.83
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,528.52,401.39
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,479.47,366.82
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,427.26,328.6
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,375.74,289.88
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,317.97,245.49
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,257.86,198.11
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,199.35,150.78
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,146.49,107.17
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,91.48,62.1
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,40.97,11.5
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,15.75,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,11.3,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,19.3,3.46
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,35.56,23.77
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,48.27,35.44
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,76.71,48.38
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,120.13,75.84
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,164.97,109.12
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,216.03,149.84
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,267.35,192.19
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,322.82,237.55
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,375.58,280.18
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,431.09,323.76
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,483.85,364.63
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,537.56,404.95
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,587.89,441.0
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,638.1,475.81
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,626.1,462.73
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,594.61,435.49
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,588.79,428.83
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,575.82,416.94
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,642.88,463.97
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,710.78,510.24
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,516.02,374.4
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,306.97,222.96
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,622.75,456.05
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,930.88,660.86
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,938.05,662.76
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,942.26,666.07
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,939.94,665.44
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,934.65,663.1
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,605.71,442.7
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,254.43,185.74
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,464.23,342.69
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,665.82,483.88
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,742.02,540.9
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,802.73,587.74
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,763.05,562.85
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,722.07,537.37
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,580.13,435.87
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,439.96,332.51
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,344.91,262.76
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,249.44,190.46
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,218.43,167.28
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,188.01,144.01
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,246.8,191.22
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,282.28,217.19
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,216.45,163.62
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,153.39,111.96
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,94.2,63.41
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,39.62,6.17
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,15.27,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,10.32,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,17.7,1.78
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,35.91,24.01
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,53.38,39.74
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,82.39,54.26
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,122.29,79.61
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,166.67,112.55
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,217.01,152.34
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,250.03,183.57
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,268.39,201.35
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,301.75,227.75
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,330.22,249.4
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,419.3,316.58
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,532.46,400.73
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,581.52,435.78
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,630.97,470.5
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,607.7,449.89
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,565.19,415.02
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,604.79,441.99
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,645.19,468.62
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,556.93,404.82
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,459.38,333.56
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,510.2,370.21
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,567.24,410.01
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,668.52,482.66
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,778.29,558.86
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,873.24,627.03
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,959.93,684.39
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,957.75,682.59
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,952.33,679.6
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,941.95,673.59
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,928.34,665.64
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,809.25,587.09
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,687.16,500.37
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,760.39,558.21
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,816.88,601.07
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,777.46,576.24
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,736.56,550.81
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,608.61,459.02
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,489.51,370.85
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,382.1,291.93
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,283.78,217.46
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,248.54,191.13
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,213.87,164.56
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,177.82,136.61
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,142.88,108.91
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,107.09,80.01
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,72.92,52.07
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,43.9,27.83
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,14.48,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,7.37,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,10.81,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,17.23,0.53
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,27.89,17.35
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,38.24,26.91
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,74.89,49.88
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,102.9,75.03
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,133.93,99.08
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,166.98,124.92
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,194.55,147.13
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,218.29,165.76
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,258.08,195.81
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,299.1,226.46
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,364.64,275.81
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,437.71,330.33
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,417.2,313.23
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,386.23,288.03
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,467.32,348.02
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,554.45,410.82
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,610.98,450.15
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,669.09,490.12
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,774.88,569.65
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,883.53,643.72
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,907.0,656.91
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,927.21,668.61
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,943.93,679.46
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,957.38,688.32
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,827.26,599.98
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,671.53,485.37
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,608.73,441.92
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,536.97,391.11
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,374.5,275.77
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,208.55,153.35
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,207.63,153.46
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,206.72,153.31
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,263.21,196.33
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,328.81,245.52
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,347.03,259.98
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,364.07,273.67
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,391.97,296.41
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,407.26,309.67
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,492.05,378.2
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,543.97,420.53
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,484.85,375.6
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,427.44,331.37
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,367.33,284.43
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,309.99,237.97
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,240.45,180.89
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,178.23,128.77
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,108.37,71.15
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,43.55,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,16.77,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,10.81,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,18.47,0.0
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,30.41,19.24
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,42.83,30.62
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,69.44,41.18
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,114.07,68.23
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,141.22,98.37
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,144.09,109.25
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,160.7,122.33
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,178.26,135.76
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,254.74,193.36
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,346.54,262.42
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,384.12,290.17
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,421.75,317.43
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,523.67,395.74
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,651.25,491.09
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,697.26,523.1
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,741.7,552.75
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,704.11,520.93
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,642.35,469.65
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,674.15,491.93
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,705.83,513.47
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,820.81,600.0
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,932.57,675.26
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,949.53,685.33
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,963.12,694.0
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,970.4,698.71
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,974.18,701.31
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,972.91,700.81
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,968.14,698.2
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,719.06,529.43
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,444.19,325.31
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,453.27,333.74
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,461.72,340.73
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,567.26,421.25
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,664.62,493.75
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,640.95,479.32
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,622.71,468.97
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,623.57,473.17
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,618.62,472.71
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,572.81,440.58
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,526.13,407.21
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,460.71,357.84
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,401.61,312.07
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,335.39,260.12
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,274.66,211.14
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,205.73,155.01
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,141.67,102.48
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,79.98,51.96
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,19.18,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,9.34,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,10.32,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,18.63,0.0
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,34.35,22.37
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,47.78,34.76
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,73.94,46.73
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,116.85,73.3
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,161.59,106.12
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,213.14,146.97
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,264.38,189.31
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,319.47,234.63
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,301.53,226.72
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,253.93,191.79
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,377.57,286.9
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,536.82,407.42
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,530.17,399.21
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,501.14,373.68
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,606.35,454.46
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,729.41,545.62
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,769.78,570.77
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,808.44,594.92
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,841.4,615.99
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,871.92,635.35
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,832.46,605.07
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,779.78,562.43
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,871.62,630.92
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,955.58,685.77
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,963.17,690.11
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,967.36,692.96
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,965.6,691.81
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,960.43,688.65
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,948.12,681.34
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,938.46,675.93
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,917.71,663.06
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,893.97,648.37
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,860.04,627.0
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,824.22,604.34
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,787.91,582.43
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,747.05,557.14
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,698.98,525.42
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,650.35,492.45
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,595.46,454.01
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,541.17,415.08
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,478.06,367.78
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,417.64,321.38
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,347.7,267.2
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,286.12,217.86
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,215.65,160.8
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,154.6,110.59
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,85.99,54.18
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,24.02,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.83,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,18.56,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,36.21,23.79
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,54.79,40.62
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,81.69,54.12
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,121.82,79.01
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,164.72,109.43
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,217.11,150.02
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,269.03,193.2
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,325.64,240.18
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,379.86,284.33
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,438.64,331.09
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,493.18,373.52
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,548.57,415.28
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,602.02,454.52
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,654.63,492.11
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,701.27,525.41
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,746.58,556.24
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,788.24,582.49
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,828.1,607.21
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,861.81,628.82
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,892.92,648.65
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,914.25,660.7
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,935.88,672.99
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,952.92,683.38
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,966.71,691.77
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,973.33,696.0
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,982.34,701.95
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,979.78,700.24
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,973.77,696.55
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,960.6,688.75
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,944.2,679.03
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,922.58,665.69
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,898.01,650.51
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,867.7,631.89
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,834.85,611.56
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,794.63,585.88
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,755.46,560.76
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,705.73,528.1
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,655.56,494.38
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,599.42,455.21
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,543.93,415.56
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,479.98,368.52
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,418.86,322.25
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,347.56,266.87
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,284.88,216.54
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,212.49,157.97
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,150.3,107.0
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,81.55,50.09
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,19.68,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,9.83,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,17.76,0.0
