Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,33.56,21.55
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,47.14,34.17
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,72.69,45.66
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,115.84,72.1
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,151.67,105.6
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,170.96,126.64
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,230.44,167.75
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,321.55,236.64
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,347.62,261.27
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,354.75,268.34
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,437.79,331.85
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,545.29,413.04
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,597.06,450.85
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,649.11,488.06
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,696.09,521.39
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,741.7,551.73
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,783.5,578.0
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,821.51,601.38
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,854.49,622.16
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,884.81,641.08
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,912.64,658.64
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,937.71,674.41
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,954.07,684.6
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,967.03,692.76
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,975.05,696.48
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,979.55,698.09
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,977.59,698.2
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,972.1,696.23
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,960.63,689.54
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,945.75,680.81
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,924.76,668.22
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,900.68,653.71
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,873.69,637.32
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,839.15,615.86
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,799.73,591.94
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,758.4,566.44
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,711.03,535.53
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,662.69,503.51
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,517.13,396.78
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,385.21,296.52
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,340.65,263.42
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,296.4,229.37
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,247.9,191.45
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,201.29,153.92
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,152.29,113.68
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,107.21,76.07
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,56.43,32.89
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,11.8,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,9.34,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,14.91,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,26.51,15.91
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,37.48,26.21
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,66.28,39.98
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,106.5,66.28
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,150.16,101.42
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,193.08,137.34
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,168.96,124.93
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,125.36,94.61
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,68.17,49.13
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.66,2.14
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,116.07,86.55
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,221.87,167.16
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,414.25,315.63
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,644.4,483.83
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,690.39,515.1
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,734.96,545.03
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,775.64,571.3
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,812.15,594.6
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,844.67,615.96
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,874.56,635.61
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,901.66,653.47
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,926.0,669.61
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,942.04,680.03
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,954.73,688.48
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,962.11,694.09
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,966.02,697.64
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,963.48,696.75
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,957.47,693.79
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,946.12,687.5
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,931.45,679.17
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,910.7,666.56
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,886.94,652.05
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,862.22,636.92
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,829.46,616.36
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,790.51,591.5
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,749.66,565.13
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,536.81,411.38
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,326.81,249.58
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,459.84,357.39
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,545.55,425.22
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,482.9,376.79
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,422.92,329.91
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,355.5,276.55
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,292.96,225.27
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,218.99,163.79
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,154.68,109.67
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,88.02,50.73
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,22.36,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.85,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,15.23,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,28.63,17.72
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,42.38,30.66
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,67.82,41.81
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,111.59,68.65
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,157.97,103.12
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,210.85,145.56
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,263.37,189.58
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,319.99,236.64
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,374.21,281.22
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,430.51,326.12
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,483.92,367.52
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,538.21,408.18
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,589.54,445.4
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,640.67,481.28
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,687.43,514.32
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,732.45,545.39
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,772.84,570.54
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,811.49,594.21
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,844.94,615.39
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,875.92,634.9
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,906.03,652.48
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,937.95,671.1
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,954.28,681.04
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,967.16,689.02
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,975.55,692.91
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,980.37,694.7
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,978.71,693.46
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,973.47,690.17
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,961.66,683.42
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,946.39,674.64
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,925.5,662.39
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,901.46,648.21
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,867.96,627.9
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,837.59,609.63
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,797.92,585.03
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,756.34,558.96
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,708.95,528.6
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,660.51,497.04
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,607.01,460.83
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,551.89,421.78
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,490.51,376.88
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,431.11,331.91
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,362.99,279.15
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,299.72,228.15
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,227.75,168.77
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,164.72,115.57
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,91.32,49.37
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,23.95,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,8.85,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,14.15,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,26.21,15.6
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,37.61,26.47
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,63.28,36.4
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,108.89,63.18
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,157.26,98.72
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,211.56,141.68
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,265.42,186.16
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,323.0,233.18
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,378.63,277.35
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,435.83,321.08
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,449.64,331.63
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,440.52,323.54
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,480.74,351.19
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,520.97,377.73
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,623.13,451.91
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,740.69,532.95
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,781.21,556.37
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,819.63,579.12
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,852.61,599.48
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,879.69,616.18
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,904.88,631.82
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,927.08,645.67
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,942.86,655.71
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,955.33,663.91
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,847.78,594.17
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,722.16,505.86
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,848.45,597.05
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,961.8,669.11
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,948.75,661.89
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,932.44,654.16
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,910.94,643.82
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,886.48,631.57
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,854.78,613.32
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,820.71,593.42
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,780.38,569.16
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,741.04,545.25
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,691.38,513.89
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,641.31,481.12
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,585.68,443.15
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,530.71,404.51
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,466.31,356.9
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,404.85,310.08
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,336.78,257.69
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,272.5,206.41
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,201.17,148.35
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,140.01,97.71
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,74.79,36.96
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,13.46,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,16.11,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,30.06,18.38
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,45.17,32.55
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,70.82,46.22
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,107.58,69.47
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,148.84,99.93
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,195.0,136.07
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,250.05,178.07
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,318.74,231.85
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,341.18,253.83
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,341.01,255.35
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,395.5,295.16
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,454.97,337.34
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,471.02,346.8
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,480.29,351.07
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,544.68,395.8
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,613.33,441.8
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,627.84,448.23
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,639.04,452.75
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,755.28,535.07
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,874.31,610.91
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,900.34,624.53
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,923.54,637.64
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,939.28,648.49
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,951.71,657.52
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,958.39,664.0
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,961.63,668.46
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,884.03,621.6
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,792.8,559.1
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,735.56,522.7
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,685.3,489.52
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,714.73,513.82
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,747.68,539.51
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,786.87,571.33
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,809.0,588.59
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,768.65,564.48
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,729.49,541.27
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,679.62,509.41
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,629.48,475.88
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,573.03,436.75
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,517.42,397.09
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,453.74,349.36
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,393.16,302.63
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,322.6,247.33
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,260.68,197.14
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,189.02,138.83
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,127.9,88.48
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,60.18,25.26
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,13.59,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,25.89,14.84
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,38.53,26.8
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,62.73,36.96
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,106.57,62.88
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,152.92,96.84
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,205.47,138.78
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,257.88,182.74
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,314.26,229.85
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,337.31,252.62
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,338.28,255.09
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,423.05,319.5
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,531.95,401.22
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,583.35,438.52
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,633.04,473.95
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,678.57,506.45
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,722.87,536.97
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,661.21,487.26
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,572.4,417.28
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,567.46,413.37
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,560.23,407.35
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,735.44,537.44
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,912.21,657.07
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,758.76,549.81
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,581.1,418.73
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,696.85,503.91
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,812.94,585.57
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,883.83,638.25
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,943.68,677.98
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,806.21,585.3
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,663.87,481.74
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,778.46,569.98
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,871.9,635.83
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,842.43,616.73
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,810.36,596.71
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,770.22,572.02
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,728.36,545.87
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,682.68,515.8
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,637.98,486.0
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,582.55,446.71
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,527.68,406.78
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,468.58,361.98
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,410.97,316.95
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,343.36,263.2
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,280.92,211.87
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,210.16,153.34
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,148.65,101.28
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,67.57,22.93
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,9.83,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,28.87,17.13
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,48.1,34.93
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,75.34,50.78
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,116.92,78.18
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,159.64,109.17
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,206.91,145.53
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,255.98,184.92
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,309.33,227.55
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,359.75,267.53
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,413.16,308.91
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,463.77,347.96
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,515.74,387.12
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,564.43,422.37
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,612.44,456.31
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,568.02,420.39
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,501.61,368.01
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,631.34,463.97
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,773.47,564.2
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,804.73,584.26
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,834.02,603.67
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,715.33,517.57
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,575.72,415.02
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,643.42,464.26
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,718.87,516.7
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,818.21,587.92
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,913.52,654.21
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,909.93,651.49
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,903.44,647.81
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,800.97,576.71
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,695.61,502.15
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,767.05,558.01
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,825.59,603.67
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,648.15,477.69
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,469.03,346.51
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,454.75,338.36
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,438.9,328.27
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,436.97,329.05
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,438.44,331.88
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,457.78,349.27
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,473.4,362.75
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,415.52,319.6
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,359.73,277.02
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,293.62,224.91
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,233.18,175.96
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,169.05,123.59
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,108.08,73.24
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,48.95,10.14
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,14.74,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,24.34,13.35
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,36.24,24.83
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,60.05,34.6
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,104.61,60.56
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,135.24,92.84
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,141.45,106.33
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,159.89,120.89
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,177.29,134.19
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,281.39,210.56
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,426.54,318.85
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,480.56,359.89
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,536.35,401.24
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,587.0,437.64
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,637.14,472.55
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,683.41,504.53
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,728.37,534.0
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,767.89,558.06
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,805.27,580.41
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,838.46,601.02
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,869.08,619.89
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,734.44,526.1
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,572.84,407.61
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,661.55,471.2
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,758.74,537.02
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,756.97,535.15
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,753.6,533.14
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,860.22,610.5
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,944.05,664.87
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,930.97,655.14
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,920.36,648.07
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,898.45,637.1
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,873.57,624.26
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,839.29,603.99
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,803.03,582.28
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,762.4,557.06
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,722.84,532.3
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,674.66,501.31
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,625.89,468.66
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,569.29,429.56
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,513.49,389.92
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,451.79,344.83
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,392.48,299.9
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,323.83,246.0
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,260.75,194.84
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,189.25,136.58
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,129.36,86.28
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,57.52,3.48
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,13.76,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,23.16,12.26
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,34.7,23.51
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,57.99,32.62
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,102.66,58.19
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,150.65,93.14
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,204.61,135.97
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,257.75,179.9
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,314.66,226.35
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,369.6,270.32
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,426.0,313.61
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,479.93,352.95
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,535.54,391.28
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,516.93,374.02
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,471.42,337.06
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,589.4,422.23
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,726.18,514.58
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,686.74,482.22
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,625.42,436.23
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,741.12,519.14
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,864.31,598.71
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,889.18,612.36
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,911.07,625.51
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,926.99,635.56
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,939.65,643.82
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,946.57,648.79
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,950.1,651.92
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,819.08,569.75
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,679.25,474.26
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,804.69,566.27
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,912.74,637.68
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,890.19,624.04
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,864.76,610.03
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,827.23,588.23
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,791.62,567.5
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,679.53,494.76
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,572.2,420.86
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,598.4,444.08
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,607.75,454.24
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,551.2,414.98
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,495.7,375.76
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,432.16,328.68
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,369.17,280.65
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,301.54,228.39
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,240.07,179.19
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,170.87,123.12
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,111.76,73.85
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,49.95,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,12.78,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,25.28,13.62
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,39.63,27.47
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,62.94,38.26
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,106.17,63.9
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,151.38,96.39
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,204.02,137.75
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,255.81,180.42
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,311.79,226.23
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,365.73,269.93
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,422.16,314.33
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,475.5,355.63
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,529.67,396.22
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,580.08,432.24
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,630.66,467.18
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,676.1,498.21
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,720.33,527.39
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,760.29,550.84
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,798.35,572.54
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,830.35,591.08
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,859.83,607.77
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,886.11,620.97
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,913.82,634.79
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,930.22,642.74
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,943.28,648.71
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,949.94,649.51
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,953.11,648.32
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,949.91,645.76
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,943.22,641.34
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,931.56,634.15
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,916.53,625.13
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,894.64,613.13
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,869.76,599.42
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,842.37,585.08
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,807.43,565.91
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,767.13,544.24
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,725.07,520.94
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,665.39,484.91
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,605.57,446.22
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,562.99,418.92
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,517.7,388.37
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,454.9,342.67
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,394.76,297.35
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,325.25,243.77
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,261.51,192.7
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,187.45,133.09
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,124.2,79.97
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,53.66,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
