Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,12.78,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,22.01,10.94
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,33.62,22.44
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,55.6,30.58
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,100.87,55.98
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,148.52,90.16
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,203.61,133.97
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,258.02,179.58
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,316.05,227.78
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,374.12,274.62
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,432.23,319.85
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,487.38,361.79
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,542.89,402.34
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,594.28,438.46
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,644.98,472.72
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,691.5,504.05
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,736.44,532.16
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,777.01,556.32
2016,9,19,11,0,868.0,111.0,1.5,34.0,820.0,815.38,578.74
2016,9,19,11,15,873.0,112.0,1.55,34.0,840.0,848.4,599.27
2016,9,19,11,30,878.0,113.0,1.6,34.0,860.0,878.62,618.04
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,903.53,632.76
2016,9,19,12,0,885.0,113.0,1.8,35.0,883.0,925.26,645.55
2016,9,19,12,15,885.5,113.0,1.85,35.0,885.5,940.94,655.45
2016,9,19,12,30,886.0,113.0,1.9,35.0,888.0,953.14,663.37
2016,9,19,12,45,885.0,112.5,2.0,35.0,882.0,959.89,668.63
2016,9,19,13,0,884.0,112.0,2.1,35.0,876.0,963.06,671.83
2016,9,19,13,15,880.5,111.5,2.15,35.0,861.5,960.26,670.97
2016,9,19,13,30,877.0,111.0,2.2,35.0,847.0,953.89,668.07
2016,9,19,13,45,871.0,110.0,2.25,35.5,824.0,941.13,659.94
2016,9,19,14,0,865.0,109.0,2.3,36.0,801.0,924.98,649.85
2016,9,19,14,15,856.5,107.0,2.3,35.5,770.0,902.19,637.88
2016,9,19,14,30,848.0,105.0,2.3,35.0,739.0,876.33,623.97
2016,9,19,14,45,835.5,103.0,2.35,35.0,701.0,844.11,605.02
2016,9,19,15,0,823.0,101.0,2.4,35.0,663.0,814.33,587.56
2016,9,19,15,15,807.5,98.5,2.4,34.5,619.0,774.22,563.92
2016,9,19,15,30,792.0,96.0,2.4,34.0,575.0,732.25,538.73
2016,9,19,15,45,769.5,93.0,2.4,34.0,526.0,682.97,507.01
2016,9,19,16,0,747.0,90.0,2.4,34.0,477.0,632.95,474.27
2016,9,19,16,15,717.0,85.5,2.25,33.5,424.5,575.92,434.67
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,521.49,395.57
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,457.8,347.86
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,396.87,300.72
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,327.48,246.63
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,263.92,195.12
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,188.74,133.9
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,125.13,79.24
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,46.09,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,12.78,0.0
2016,9,20,6,45,203.0,29.0,1.55,24.5,54.0,22.48,11.13
2016,9,20,7,0,336.0,45.0,1.8,25.0,93.0,34.77,23.47
2016,9,20,7,15,422.5,56.0,1.7,25.5,144.0,56.83,31.83
2016,9,20,7,30,509.0,67.0,1.6,26.0,195.0,102.53,57.53
2016,9,20,7,45,568.5,73.5,1.5,27.0,250.0,150.46,91.85
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,205.37,135.12
2016,9,20,8,15,665.5,86.0,1.15,28.5,359.5,260.42,180.53
2016,9,20,8,30,703.0,92.0,0.9,29.0,414.0,319.17,228.12
2016,9,20,8,45,729.5,96.0,0.7,29.5,465.5,375.12,272.33
2016,9,20,9,0,756.0,100.0,0.5,30.0,517.0,434.31,316.72
2016,9,20,9,15,776.0,104.0,0.55,30.5,564.5,490.05,358.33
2016,9,20,9,30,796.0,108.0,0.6,31.0,612.0,546.28,398.83
2016,9,20,9,45,808.5,111.5,0.7,31.5,653.5,597.68,435.19
2016,9,20,10,0,821.0,115.0,0.8,32.0,695.0,648.23,469.97
2016,9,20,10,15,831.5,117.0,0.85,32.5,730.0,694.8,500.71
2016,9,20,10,30,842.0,119.0,0.9,33.0,765.0,738.72,527.61
2016,9,20,10,45,848.5,121.5,1.0,33.5,792.5,778.89,552.21
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,816.75,575.16
2016,9,20,11,15,859.5,125.0,1.1,34.0,839.5,848.95,594.33
2016,9,20,11,30,864.0,126.0,1.1,34.0,859.0,878.36,611.72
2016,9,20,11,45,874.5,122.0,1.1,34.5,872.0,905.12,626.17
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,928.97,638.8
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,944.6,647.81
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,956.76,654.92
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.5,962.56,659.19
2016,9,20,13,0,881.0,118.0,1.2,35.0,877.0,964.77,661.5
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.5,961.46,659.87
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,954.6,656.3
2016,9,20,13,45,865.5,116.5,1.3,35.0,822.5,940.97,650.27
2016,9,20,14,0,858.0,116.0,1.4,35.0,799.0,924.0,642.23
2016,9,20,14,15,585.5,226.5,1.45,35.0,684.5,790.98,559.15
2016,9,20,14,30,313.0,337.0,1.5,35.0,570.0,645.38,459.12
2016,9,20,14,45,333.5,312.5,1.55,35.0,549.0,630.59,452.43
2016,9,20,15,0,354.0,288.0,1.6,35.0,528.0,613.26,442.9
2016,9,20,15,15,550.0,202.5,1.65,34.5,546.5,677.1,493.22
2016,9,20,15,30,746.0,117.0,1.7,34.0,565.0,720.24,526.99
2016,9,20,15,45,718.5,113.5,1.75,34.0,515.0,668.48,493.57
2016,9,20,16,0,691.0,110.0,1.8,34.0,465.0,616.53,459.0
2016,9,20,16,15,658.5,104.5,1.75,33.5,412.5,559.23,419.74
2016,9,20,16,30,626.0,99.0,1.7,33.0,360.0,502.92,379.94
2016,9,20,16,45,577.0,92.0,1.7,33.0,305.5,437.14,331.26
2016,9,20,17,0,528.0,85.0,1.7,33.0,251.0,374.74,283.5
2016,9,20,17,15,461.5,74.5,1.55,32.0,198.5,304.51,229.08
2016,9,20,17,30,395.0,64.0,1.4,31.0,146.0,239.44,176.88
2016,9,20,17,45,293.0,49.0,1.25,30.5,99.0,166.26,117.7
2016,9,20,18,0,191.0,34.0,1.1,30.0,52.0,105.06,65.19
2016,9,20,18,15,95.5,17.0,1.1,29.5,26.0,38.03,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,9.83,0.0
2016,9,21,6,45,135.0,31.0,0.35,24.5,48.0,24.19,12.16
2016,9,21,7,0,238.0,52.0,0.4,25.0,85.0,39.88,27.74
2016,9,21,7,15,319.0,68.0,0.5,25.5,135.0,63.23,39.19
2016,9,21,7,30,400.0,84.0,0.6,26.0,185.0,106.8,65.13
2016,9,21,7,45,472.0,92.5,0.75,27.0,240.0,152.25,96.95
2016,9,21,8,0,544.0,101.0,0.9,28.0,295.0,206.53,138.53
2016,9,21,8,15,585.0,109.0,0.95,28.5,349.0,259.36,181.47
2016,9,21,8,30,626.0,117.0,1.0,29.0,403.0,316.49,227.57
2016,9,21,8,45,399.0,180.5,1.1,29.5,371.0,323.97,238.97
2016,9,21,9,0,172.0,244.0,1.2,30.0,339.0,306.75,228.32
2016,9,21,9,15,459.0,188.0,1.2,30.0,471.0,409.1,304.75
2016,9,21,9,30,746.0,132.0,1.2,30.0,603.0,540.26,400.65
2016,9,21,9,45,770.0,131.5,1.25,30.5,647.0,593.35,437.83
2016,9,21,10,0,794.0,131.0,1.3,31.0,691.0,645.69,474.07
2016,9,21,10,15,806.0,134.0,1.35,31.5,726.5,693.15,505.88
2016,9,21,10,30,818.0,137.0,1.4,32.0,762.0,739.27,535.47
2016,9,21,10,45,422.0,225.5,1.45,32.5,549.0,553.91,404.18
2016,9,21,11,0,26.0,314.0,1.5,33.0,336.0,329.77,238.08
2016,9,21,11,15,441.5,225.0,1.6,33.0,598.0,601.74,440.33
2016,9,21,11,30,857.0,136.0,1.7,33.0,860.0,881.08,625.93
2016,9,21,11,45,868.5,131.5,1.8,33.5,873.5,908.05,639.47
2016,9,21,12,0,880.0,127.0,1.9,34.0,887.0,932.17,653.78
2016,9,21,12,15,880.5,127.0,1.95,34.0,889.5,947.69,663.6
2016,9,21,12,30,881.0,127.0,2.0,34.0,892.0,959.77,671.48
2016,9,21,12,45,881.0,126.0,2.1,34.0,886.0,966.83,676.94
2016,9,21,13,0,881.0,125.0,2.2,34.0,880.0,970.33,680.35
2016,9,21,13,15,877.0,124.5,2.25,34.0,865.0,966.99,679.14
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,960.1,675.9
2016,9,21,13,45,605.0,242.0,2.35,34.0,738.5,838.11,598.14
2016,9,21,14,0,337.0,360.0,2.4,34.0,627.0,699.68,501.14
2016,9,21,14,15,591.5,238.0,2.4,34.0,684.5,806.94,581.44
2016,9,21,14,30,846.0,116.0,2.4,34.0,742.0,887.59,635.77
2016,9,21,14,45,835.0,113.0,2.45,34.0,704.0,855.47,615.9
2016,9,21,15,0,824.0,110.0,2.5,34.0,666.0,820.74,595.14
2016,9,21,15,15,807.5,107.0,2.5,33.5,621.5,779.19,570.48
2016,9,21,15,30,791.0,104.0,2.5,33.0,577.0,735.85,544.25
2016,9,21,15,45,770.5,100.0,2.5,33.0,527.5,686.95,512.64
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,637.13,479.59
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.5,581.4,440.45
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,524.19,399.16
2016,9,21,16,45,647.0,79.5,2.05,31.5,316.0,459.98,351.34
2016,9,21,17,0,605.0,73.0,1.9,31.0,261.0,398.41,303.8
2016,9,21,17,15,540.0,64.0,1.7,30.0,206.0,326.77,247.41
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,261.13,193.72
2016,9,21,17,45,371.5,42.5,1.3,28.0,102.5,185.33,131.6
2016,9,21,18,0,268.0,30.0,1.1,27.0,54.0,121.3,73.7
2016,9,21,18,15,134.0,15.0,1.1,26.5,27.0,44.22,0.0
2016,9,21,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,21.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,42.0,10.0,1.6,22.0,11.0,9.83,0.0
2016,9,22,6,45,143.0,30.0,1.95,22.5,47.5,23.41,11.35
2016,9,22,7,0,244.0,50.0,2.3,23.0,84.0,38.3,26.57
2016,9,22,7,15,325.0,66.0,2.25,23.5,133.5,61.53,38.15
2016,9,22,7,30,406.0,82.0,2.2,24.0,183.0,105.38,64.49
2016,9,22,7,45,460.0,94.0,2.15,25.0,235.5,151.43,97.99
2016,9,22,8,0,514.0,106.0,2.1,26.0,288.0,203.76,139.25
2016,9,22,8,15,555.0,114.5,2.15,26.5,341.0,255.99,182.33
2016,9,22,8,30,596.0,123.0,2.2,27.0,394.0,311.78,228.2
2016,9,22,8,45,624.0,130.5,2.3,28.0,444.5,365.58,271.6
2016,9,22,9,0,652.0,138.0,2.4,29.0,495.0,421.58,315.4
2016,9,22,9,15,674.5,143.5,2.45,29.5,541.0,474.83,356.45
2016,9,22,9,30,697.0,149.0,2.5,30.0,587.0,529.07,397.0
2016,9,22,9,45,714.0,152.5,2.55,30.5,628.0,578.76,433.17
2016,9,22,10,0,731.0,156.0,2.6,31.0,669.0,628.27,468.22
2016,9,22,10,15,743.0,159.5,2.65,31.0,703.5,673.89,500.66
2016,9,22,10,30,755.0,163.0,2.7,31.0,738.0,718.37,531.7
2016,9,22,10,45,530.0,271.0,2.75,31.5,682.0,681.43,500.14
2016,9,22,11,0,305.0,379.0,2.8,32.0,626.0,625.17,454.89
2016,9,22,11,15,220.5,399.0,2.85,32.0,580.0,583.02,424.1
2016,9,22,11,30,136.0,419.0,2.9,32.0,534.0,538.8,391.16
2016,9,22,11,45,93.0,401.5,2.95,32.5,480.5,483.33,350.93
2016,9,22,12,0,50.0,384.0,3.0,33.0,427.0,429.98,311.73
2016,9,22,12,15,215.5,385.0,3.05,33.0,571.5,592.19,430.25
2016,9,22,12,30,381.0,386.0,3.1,33.0,716.0,759.12,546.42
2016,9,22,12,45,268.0,407.5,3.15,33.5,638.5,680.78,489.06
2016,9,22,13,0,155.0,429.0,3.2,34.0,561.0,592.41,425.55
2016,9,22,13,15,469.5,297.0,3.25,34.0,687.5,768.29,555.6
2016,9,22,13,30,784.0,165.0,3.3,34.0,814.0,923.64,662.19
2016,9,22,13,45,777.5,162.5,3.35,34.0,791.0,909.69,652.96
2016,9,22,14,0,771.0,160.0,3.4,34.0,768.0,892.65,643.07
2016,9,22,14,15,424.0,249.0,3.4,34.0,581.5,663.23,485.64
2016,9,22,14,30,77.0,338.0,3.4,34.0,395.0,418.52,305.83
2016,9,22,14,45,39.0,250.0,3.45,34.0,279.0,289.99,213.72
2016,9,22,15,0,1.0,162.0,3.5,34.0,163.0,159.77,116.57
2016,9,22,15,15,0.5,154.0,3.5,33.5,154.5,151.52,111.05
2016,9,22,15,30,0.0,146.0,3.5,33.0,146.0,143.31,105.36
2016,9,22,15,45,39.5,180.5,3.5,33.0,200.5,214.54,161.1
2016,9,22,16,0,79.0,215.0,3.5,33.0,255.0,280.42,211.89
2016,9,22,16,15,60.5,187.0,3.35,32.5,215.5,235.69,178.45
2016,9,22,16,30,42.0,159.0,3.2,32.0,176.0,192.35,145.76
2016,9,22,16,45,33.0,136.5,3.1,31.5,148.5,162.15,122.81
2016,9,22,17,0,24.0,114.0,3.0,31.0,121.0,132.73,100.0
2016,9,22,17,15,13.5,90.5,2.7,30.5,94.5,98.25,72.71
2016,9,22,17,30,3.0,67.0,2.4,30.0,68.0,69.46,49.56
2016,9,22,17,45,1.5,44.0,2.1,29.5,44.5,45.04,29.58
2016,9,22,18,0,0.0,21.0,1.8,29.0,21.0,20.28,8.25
2016,9,22,18,15,0.0,10.5,1.9,28.5,10.5,10.32,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.5,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,11.0,9.83,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,47.0,21.79,9.71
2016,9,23,7,0,265.0,46.0,2.0,25.0,83.0,35.08,23.61
2016,9,23,7,15,355.5,58.5,2.15,25.5,132.0,55.98,32.87
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,99.68,57.87
2016,9,23,7,45,223.0,47.0,2.45,26.5,102.0,74.14,45.38
2016,9,23,8,0,0.0,23.0,2.6,27.0,23.0,22.19,12.48
2016,9,23,8,15,70.0,108.0,2.7,27.5,139.5,120.38,89.34
2016,9,23,8,30,140.0,193.0,2.8,28.0,256.0,225.61,170.2
2016,9,23,8,45,150.5,217.5,2.95,28.5,293.0,262.18,198.15
2016,9,23,9,0,161.0,242.0,3.1,29.0,330.0,299.92,226.69
2016,9,23,9,15,86.0,225.5,3.1,29.0,273.0,258.18,195.18
2016,9,23,9,30,11.0,209.0,3.1,29.0,216.0,207.08,155.56
2016,9,23,9,45,5.5,127.5,3.15,29.5,131.0,126.58,93.44
2016,9,23,10,0,0.0,46.0,3.2,30.0,46.0,44.49,29.35
2016,9,23,10,15,4.0,128.5,3.2,30.5,131.5,127.17,93.29
2016,9,23,10,30,8.0,211.0,3.2,31.0,217.0,210.35,155.76
2016,9,23,10,45,61.0,302.0,3.2,31.5,351.0,342.86,254.09
2016,9,23,11,0,114.0,393.0,3.2,32.0,485.0,478.94,351.15
2016,9,23,11,15,121.5,396.0,3.25,32.0,496.5,497.52,363.69
2016,9,23,11,30,129.0,399.0,3.3,32.0,508.0,512.64,374.35
2016,9,23,11,45,184.0,412.0,3.35,32.5,569.0,579.76,421.63
2016,9,23,12,0,239.0,425.0,3.4,33.0,630.0,648.71,469.06
2016,9,23,12,15,266.5,420.0,3.4,33.0,649.5,681.36,491.56
2016,9,23,12,30,294.0,415.0,3.4,33.0,669.0,707.75,510.05
2016,9,23,12,45,421.0,366.5,3.45,33.0,726.0,787.44,567.49
2016,9,23,13,0,548.0,318.0,3.5,33.0,783.0,861.34,620.03
2016,9,23,13,15,489.5,329.0,3.55,33.0,739.0,819.64,591.2
2016,9,23,13,30,431.0,340.0,3.6,33.0,695.0,776.06,561.61
2016,9,23,13,45,478.0,312.0,3.65,33.0,695.5,788.73,572.73
2016,9,23,14,0,525.0,284.0,3.7,33.0,696.0,797.97,581.25
2016,9,23,14,15,537.0,265.0,3.7,33.0,672.0,781.33,571.38
2016,9,23,14,30,549.0,246.0,3.7,33.0,648.0,761.85,559.74
2016,9,23,14,45,538.0,233.5,3.75,33.0,610.0,726.78,537.01
2016,9,23,15,0,527.0,221.0,3.8,33.0,572.0,690.11,512.98
2016,9,23,15,15,451.5,227.0,3.8,32.5,513.5,620.6,464.8
2016,9,23,15,30,376.0,233.0,3.8,32.0,455.0,546.29,412.42
2016,9,23,15,45,412.0,202.5,3.8,32.0,425.5,533.68,405.29
2016,9,23,16,0,448.0,172.0,3.8,32.0,396.0,508.59,388.63
2016,9,23,16,15,433.5,153.0,3.7,31.5,350.0,459.09,353.11
2016,9,23,16,30,419.0,134.0,3.6,31.0,304.0,409.58,316.68
2016,9,23,16,45,391.5,117.0,3.5,31.0,256.5,355.45,274.87
2016,9,23,17,0,364.0,100.0,3.4,31.0,209.0,303.14,233.32
2016,9,23,17,15,314.0,83.0,3.15,30.0,163.0,243.04,185.31
2016,9,23,17,30,264.0,66.0,2.9,29.0,117.0,187.88,139.94
2016,9,23,17,45,188.5,47.5,2.7,28.5,77.5,127.97,90.4
2016,9,23,18,0,113.0,29.0,2.5,28.0,38.0,70.18,37.64
2016,9,23,18,15,56.5,14.5,2.6,27.5,19.0,26.31,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,8.85,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,21.43,9.12
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,35.15,23.73
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,55.85,33.31
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,98.88,58.19
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,144.5,91.2
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,196.81,132.95
2016,9,24,8,15,597.0,95.5,2.8,25.5,336.5,248.82,176.67
2016,9,24,8,30,638.0,102.0,2.9,26.0,389.0,305.04,223.83
2016,9,24,8,45,319.5,132.5,3.0,26.5,276.5,248.02,187.47
2016,9,24,9,0,1.0,163.0,3.1,27.0,164.0,156.86,118.78
2016,9,24,9,15,374.0,140.0,3.15,27.5,374.0,320.51,246.17
2016,9,24,9,30,747.0,117.0,3.2,28.0,584.0,525.27,400.75
2016,9,24,9,45,509.0,217.5,3.25,28.5,545.5,516.69,391.3
2016,9,24,10,0,271.0,318.0,3.3,29.0,507.0,484.63,363.69
2016,9,24,10,15,538.5,222.0,3.3,29.0,621.0,591.79,446.48
2016,9,24,10,30,806.0,126.0,3.3,29.0,735.0,716.67,538.94
2016,9,24,10,45,813.5,128.0,3.35,29.5,761.5,756.0,563.67
2016,9,24,11,0,821.0,130.0,3.4,30.0,788.0,793.21,587.23
2016,9,24,11,15,826.5,131.0,3.45,30.0,807.5,825.41,608.43
2016,9,24,11,30,832.0,132.0,3.5,30.0,827.0,851.69,625.64
2016,9,24,11,45,653.0,236.0,3.55,30.0,786.0,826.53,607.63
2016,9,24,12,0,474.0,340.0,3.6,30.0,745.0,784.43,573.77
2016,9,24,12,15,651.0,240.0,3.6,30.0,797.5,856.61,628.49
2016,9,24,12,30,828.0,140.0,3.6,30.0,850.0,923.93,673.25
2016,9,24,12,45,552.5,275.0,3.65,30.5,747.5,815.51,596.75
2016,9,24,13,0,277.0,410.0,3.7,31.0,645.0,694.8,505.74
2016,9,24,13,15,222.5,409.0,3.7,31.0,596.0,636.61,465.39
2016,9,24,13,30,168.0,408.0,3.7,31.0,547.0,585.62,429.0
2016,9,24,13,45,158.0,395.5,3.75,31.0,522.5,563.5,414.15
2016,9,24,14,0,148.0,383.0,3.8,31.0,498.0,540.83,398.71
2016,9,24,14,15,74.0,243.0,3.8,30.5,300.5,314.01,235.26
2016,9,24,14,30,0.0,103.0,3.8,30.0,103.0,99.89,72.17
2016,9,24,14,45,0.0,63.5,3.85,30.0,63.5,61.44,42.63
2016,9,24,15,0,0.0,24.0,3.9,30.0,24.0,23.2,12.69
2016,9,24,15,15,0.0,34.0,3.85,30.0,34.0,32.86,20.39
2016,9,24,15,30,0.0,44.0,3.8,30.0,44.0,42.53,28.12
2016,9,24,15,45,0.0,45.5,3.8,30.0,45.5,43.97,29.36
2016,9,24,16,0,0.0,47.0,3.8,30.0,47.0,45.41,30.63
2016,9,24,16,15,0.0,41.5,3.6,29.5,41.5,40.08,26.56
2016,9,24,16,30,0.0,36.0,3.4,29.0,36.0,34.76,22.44
2016,9,24,16,45,0.0,30.0,3.2,28.5,30.0,28.96,17.86
2016,9,24,17,0,0.0,24.0,3.0,28.0,24.0,23.16,13.21
2016,9,24,17,15,0.0,18.5,2.75,27.5,18.5,17.84,8.88
2016,9,24,17,30,0.0,13.0,2.5,27.0,13.0,12.53,4.48
2016,9,24,17,45,0.0,8.5,2.3,27.0,8.5,8.19,0.8
2016,9,24,18,0,0.0,4.0,2.1,27.0,4.0,3.85,0.0
2016,9,24,18,15,0.0,2.0,2.15,26.5,2.0,1.97,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.97,0.0
2016,9,25,6,45,0.0,13.5,2.1,23.5,13.5,13.02,3.05
2016,9,25,7,0,0.0,25.0,2.3,24.0,25.0,24.13,14.52
2016,9,25,7,15,0.0,41.0,2.35,24.0,41.0,39.61,26.66
2016,9,25,7,30,0.0,57.0,2.4,24.0,57.0,54.76,39.37
2016,9,25,7,45,0.0,74.5,2.45,24.5,74.5,71.32,52.92
2016,9,25,8,0,0.0,92.0,2.5,25.0,92.0,88.0,66.27
2016,9,25,8,15,5.5,124.5,2.5,25.0,127.0,120.05,91.68
2016,9,25,8,30,11.0,157.0,2.5,25.0,162.0,152.97,117.43
2016,9,25,8,45,52.5,196.5,2.5,25.5,224.5,205.91,157.88
2016,9,25,9,0,94.0,236.0,2.5,26.0,287.0,265.11,202.75
2016,9,25,9,15,82.5,254.5,2.5,26.0,302.0,283.42,216.38
2016,9,25,9,30,71.0,273.0,2.5,26.0,317.0,300.43,228.82
2016,9,25,9,45,48.0,268.5,2.5,26.5,299.5,287.47,217.96
2016,9,25,10,0,25.0,264.0,2.5,27.0,282.0,270.97,204.4
2016,9,25,10,15,119.5,313.5,2.5,27.0,403.0,388.84,293.58
2016,9,25,10,30,214.0,363.0,2.5,27.0,524.0,512.64,384.05
2016,9,25,10,45,107.0,235.5,2.5,27.0,316.0,315.44,238.61
2016,9,25,11,0,0.0,108.0,2.5,27.0,108.0,104.68,76.3
2016,9,25,11,15,13.5,217.5,2.45,27.0,229.0,222.86,167.27
2016,9,25,11,30,27.0,327.0,2.4,27.0,350.0,347.82,259.71
2016,9,25,11,45,136.5,373.0,2.4,27.5,489.5,498.09,370.13
2016,9,25,12,0,246.0,419.0,2.4,28.0,629.0,648.45,475.73
2016,9,25,12,15,185.5,422.5,2.35,28.0,581.0,602.91,441.44
2016,9,25,12,30,125.0,426.0,2.3,28.0,533.0,554.98,406.45
2016,9,25,12,45,123.5,422.0,2.25,28.0,527.0,552.6,405.02
2016,9,25,13,0,122.0,418.0,2.2,28.0,521.0,549.61,402.95
2016,9,25,13,15,180.5,408.5,2.1,28.0,557.5,596.43,437.29
2016,9,25,13,30,239.0,399.0,2.0,28.0,594.0,642.1,470.04
2016,9,25,13,45,163.0,382.5,1.95,28.0,514.0,553.97,407.2
2016,9,25,14,0,87.0,366.0,1.9,28.0,434.0,457.63,338.12
2016,9,25,14,15,52.0,310.0,1.85,27.5,350.5,365.77,272.82
2016,9,25,14,30,17.0,254.0,1.8,27.0,267.0,267.27,200.49
2016,9,25,14,45,8.5,205.5,1.8,27.0,212.0,210.28,158.13
2016,9,25,15,0,0.0,157.0,1.8,27.0,157.0,153.99,115.3
2016,9,25,15,15,0.0,85.0,1.8,26.5,85.0,82.25,59.93
2016,9,25,15,30,0.0,13.0,1.8,26.0,13.0,12.56,4.5
2016,9,25,15,45,0.0,11.5,1.8,26.0,11.5,11.1,3.37
2016,9,25,16,0,0.0,10.0,1.8,26.0,10.0,9.65,2.21
2016,9,25,16,15,0.0,8.5,1.75,25.5,8.5,8.2,1.06
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,6.0,1.7,25.0,6.0,5.79,0.0
2016,9,25,17,0,0.0,5.0,1.7,25.0,5.0,4.82,0.0
2016,9,25,17,15,0.0,3.5,1.6,24.5,3.5,3.37,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,2.7,21.0,12.5,12.06,2.18
2016,9,26,7,0,0.0,25.0,2.9,21.0,25.0,24.13,14.71
2016,9,26,7,15,0.0,40.5,3.05,21.0,40.5,39.12,26.61
2016,9,26,7,30,0.0,56.0,3.2,21.0,56.0,53.83,39.1
2016,9,26,7,45,0.0,73.5,3.35,21.5,73.5,70.39,52.83
2016,9,26,8,0,0.0,91.0,3.5,22.0,91.0,87.06,66.36
2016,9,26,8,15,0.0,92.0,3.55,22.0,92.0,88.48,67.34
2016,9,26,8,30,0.0,93.0,3.6,22.0,93.0,89.69,68.1
2016,9,26,8,45,1.5,130.0,3.7,22.0,131.0,125.46,96.76
2016,9,26,9,0,3.0,167.0,3.8,22.0,169.0,161.52,125.23
2016,9,26,9,15,1.5,149.0,3.8,22.0,150.0,144.29,111.09
2016,9,26,9,30,0.0,131.0,3.8,22.0,131.0,126.54,96.64
2016,9,26,9,45,0.0,87.5,3.8,22.5,87.5,84.69,62.82
2016,9,26,10,0,0.0,44.0,3.8,23.0,44.0,42.56,28.78
2016,9,26,10,15,0.0,97.5,3.75,23.0,97.5,94.41,70.2
2016,9,26,10,30,0.0,151.0,3.7,23.0,151.0,146.32,110.97
2016,9,26,10,45,0.0,136.5,3.65,23.0,136.5,132.33,99.75
2016,9,26,11,0,0.0,122.0,3.6,23.0,122.0,118.29,88.6
2016,9,26,11,15,0.0,133.5,3.6,23.0,133.5,129.55,97.36
2016,9,26,11,30,0.0,145.0,3.6,23.0,145.0,140.85,106.09
2016,9,26,11,45,8.5,218.5,3.6,23.5,226.0,220.6,167.78
2016,9,26,12,0,17.0,292.0,3.6,24.0,307.0,301.58,228.86
2016,9,26,12,15,15.0,274.0,3.6,24.0,287.0,282.47,214.18
2016,9,26,12,30,13.0,256.0,3.6,24.0,267.0,263.16,199.6
2016,9,26,12,45,17.5,284.0,3.65,24.0,299.0,295.89,224.58
2016,9,26,13,0,22.0,312.0,3.7,24.0,331.0,328.95,249.55
2016,9,26,13,15,27.5,322.5,3.7,24.0,346.0,353.64,268.25
2016,9,26,13,30,33.0,333.0,3.7,24.0,361.0,370.88,281.41
2016,9,26,13,45,20.5,275.0,3.7,24.0,292.5,291.18,221.61
2016,9,26,14,0,8.0,217.0,3.7,24.0,224.0,220.95,168.13
2016,9,26,14,15,4.5,187.0,3.7,23.5,191.0,187.64,142.98
2016,9,26,14,30,1.0,157.0,3.7,23.0,158.0,154.49,117.54
2016,9,26,14,45,1.0,161.5,3.7,23.0,162.5,159.18,121.52
2016,9,26,15,0,1.0,166.0,3.7,23.0,167.0,163.99,125.6
2016,9,26,15,15,112.0,210.5,3.65,23.0,275.5,313.11,245.92
2016,9,26,15,30,223.0,255.0,3.6,23.0,384.0,444.22,348.41
2016,9,26,15,45,124.5,219.5,3.55,23.0,290.5,326.99,256.87
2016,9,26,16,0,26.0,184.0,3.5,23.0,197.0,202.81,158.3
2016,9,26,16,15,21.5,163.0,3.4,22.5,173.0,177.86,139.33
2016,9,26,16,30,17.0,142.0,3.3,22.0,149.0,153.24,120.12
2016,9,26,16,45,10.5,120.5,3.25,22.0,124.5,127.38,99.31
2016,9,26,17,0,4.0,99.0,3.2,22.0,100.0,102.11,78.66
2016,9,26,17,15,2.0,76.0,3.15,21.5,76.5,77.63,58.49
2016,9,26,17,30,0.0,53.0,3.1,21.0,53.0,53.13,37.96
2016,9,26,17,45,0.0,33.5,3.05,21.0,33.5,33.14,20.78
2016,9,26,18,0,0.0,14.0,3.0,21.0,14.0,13.51,0.81
2016,9,26,18,15,0.0,7.0,3.05,20.5,7.0,6.88,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,21.0,3.05,17.5,21.5,20.13,7.0
2016,9,27,7,0,4.0,42.0,3.1,18.0,43.0,39.1,27.59
2016,9,27,7,15,22.0,65.5,3.15,18.0,71.0,59.24,43.2
2016,9,27,7,30,40.0,89.0,3.2,18.0,99.0,84.17,63.25
2016,9,27,7,45,56.0,112.5,3.3,18.5,130.0,111.38,85.04
2016,9,27,8,0,72.0,136.0,3.4,19.0,161.0,140.76,108.63
2016,9,27,8,15,77.0,160.0,3.45,19.5,191.0,169.68,132.12
2016,9,27,8,30,82.0,184.0,3.5,20.0,221.0,199.31,155.87
2016,9,27,8,45,85.0,208.5,3.6,20.5,250.5,229.28,179.54
2016,9,27,9,0,88.0,233.0,3.7,21.0,280.0,259.64,203.11
2016,9,27,9,15,50.5,221.5,3.65,21.5,249.0,236.79,184.56
2016,9,27,9,30,13.0,210.0,3.6,22.0,218.0,209.15,161.92
2016,9,27,9,45,14.0,224.5,3.55,22.5,234.0,224.79,173.46
2016,9,27,10,0,15.0,239.0,3.5,23.0,250.0,240.53,184.89
2016,9,27,10,15,25.5,273.5,3.35,23.0,292.5,282.23,216.64
2016,9,27,10,30,36.0,308.0,3.2,23.0,335.0,327.28,250.44
2016,9,27,10,45,29.5,303.5,3.1,23.5,326.5,320.47,244.13
2016,9,27,11,0,23.0,299.0,3.0,24.0,318.0,309.68,235.05
2016,9,27,11,15,68.0,352.5,2.9,24.0,409.0,405.5,307.28
2016,9,27,11,30,113.0,406.0,2.8,24.0,500.0,501.28,377.29
2016,9,27,11,45,107.0,409.5,2.7,24.5,499.0,503.94,377.39
2016,9,27,12,0,101.0,413.0,2.6,25.0,498.0,505.96,377.53
2016,9,27,12,15,92.5,410.0,2.55,24.5,488.0,498.38,372.43
2016,9,27,12,30,84.0,407.0,2.5,24.0,478.0,490.15,366.92
2016,9,27,12,45,60.5,378.5,2.5,24.0,430.0,440.63,330.72
2016,9,27,13,0,37.0,350.0,2.5,24.0,382.0,390.35,293.7
2016,9,27,13,15,38.0,345.5,2.5,24.0,377.0,387.79,292.3
2016,9,27,13,30,39.0,341.0,2.5,24.0,372.0,385.05,290.61
2016,9,27,13,45,38.5,330.5,2.55,24.0,361.0,374.36,283.16
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,363.48,275.62
2016,9,27,14,15,71.0,328.0,2.6,24.0,380.0,402.35,306.07
2016,9,27,14,30,104.0,336.0,2.6,24.0,410.0,440.16,335.32
2016,9,27,14,45,88.0,312.0,2.65,24.0,372.0,399.57,305.52
2016,9,27,15,0,72.0,288.0,2.7,24.0,334.0,359.4,276.01
2016,9,27,15,15,68.0,266.0,2.6,24.0,307.0,331.53,255.66
2016,9,27,15,30,64.0,244.0,2.5,24.0,280.0,303.66,235.08
2016,9,27,15,45,205.0,214.5,2.4,24.0,316.0,378.66,296.63
2016,9,27,16,0,346.0,185.0,2.3,24.0,352.0,441.29,346.7
2016,9,27,16,15,329.5,165.0,2.05,23.5,309.0,394.42,311.06
2016,9,27,16,30,313.0,145.0,1.8,23.0,266.0,348.09,275.56
2016,9,27,16,45,391.0,113.5,1.6,23.0,240.5,346.54,273.99
2016,9,27,17,0,469.0,82.0,1.4,23.0,215.0,328.52,257.78
2016,9,27,17,15,395.5,70.0,1.3,22.5,164.5,259.1,200.56
2016,9,27,17,30,322.0,58.0,1.2,22.0,114.0,197.24,148.32
2016,9,27,17,45,223.5,40.5,1.1,21.5,72.5,129.1,90.71
2016,9,27,18,0,125.0,23.0,1.0,21.0,31.0,66.25,16.19
2016,9,27,18,15,62.5,11.5,0.95,21.0,15.5,23.87,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.0,19.5,1.45,18.5,39.5,14.72,3.07
2016,9,28,7,0,320.0,39.0,1.7,19.0,79.0,30.17,19.9
2016,9,28,7,15,410.0,50.0,1.65,19.5,129.0,48.94,27.72
2016,9,28,7,30,500.0,61.0,1.6,20.0,179.0,93.61,52.45
2016,9,28,7,45,558.0,68.5,1.6,20.5,232.5,141.24,87.16
2016,9,28,8,0,616.0,76.0,1.6,21.0,286.0,195.61,131.3
2016,9,28,8,15,655.0,82.0,1.45,21.5,339.5,249.92,177.56
2016,9,28,8,30,694.0,88.0,1.3,22.0,393.0,308.07,226.62
2016,9,28,8,45,722.0,92.5,1.2,23.0,444.0,364.1,272.65
2016,9,28,9,0,750.0,97.0,1.1,24.0,495.0,423.39,319.28
2016,9,28,9,15,770.0,100.5,1.05,24.5,541.5,477.85,361.36
2016,9,28,9,30,790.0,104.0,1.0,25.0,588.0,532.74,402.11
2016,9,28,9,45,804.5,106.5,0.95,25.5,629.0,583.52,438.38
2016,9,28,10,0,819.0,109.0,0.9,26.0,670.0,633.61,472.8
2016,9,28,10,15,829.5,111.5,0.85,26.0,704.5,679.99,504.42
2016,9,28,10,30,840.0,114.0,0.8,26.0,739.0,723.61,532.18
2016,9,28,10,45,847.5,115.5,0.8,26.5,765.5,762.86,555.71
2016,9,28,11,0,855.0,117.0,0.8,27.0,792.0,799.84,577.46
2016,9,28,11,15,860.0,118.0,0.8,27.0,811.0,831.8,596.92
2016,9,28,11,30,865.0,119.0,0.8,27.0,830.0,860.98,614.56
2016,9,28,11,45,878.5,113.0,0.85,27.5,843.0,887.48,630.11
2016,9,28,12,0,892.0,107.0,0.9,28.0,856.0,911.11,643.87
2016,9,28,12,15,892.5,107.0,0.95,28.0,857.5,926.12,653.63
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,937.63,661.44
2016,9,28,12,45,891.0,106.5,1.05,28.5,852.0,942.73,664.14
2016,9,28,13,0,889.0,106.0,1.1,29.0,845.0,944.22,664.79
2016,9,28,13,15,885.5,105.5,1.1,29.0,829.5,940.7,663.03
2016,9,28,13,30,882.0,105.0,1.1,29.0,814.0,933.61,659.25
2016,9,28,13,45,876.5,103.0,1.1,29.0,790.5,919.55,651.29
2016,9,28,14,0,871.0,101.0,1.1,29.0,767.0,902.07,641.37
2016,9,28,14,15,862.5,99.5,1.1,29.0,736.0,879.19,628.14
2016,9,28,14,30,854.0,98.0,1.1,29.0,705.0,853.26,613.03
2016,9,28,14,45,843.5,95.0,1.1,29.0,667.0,821.12,593.9
2016,9,28,15,0,833.0,92.0,1.1,29.0,629.0,786.38,573.01
2016,9,28,15,15,817.5,89.5,1.05,29.0,584.5,750.56,550.65
2016,9,28,15,30,802.0,87.0,1.0,29.0,540.0,708.14,523.68
2016,9,28,15,45,782.0,83.0,1.0,29.0,491.5,659.25,492.52
2016,9,28,16,0,762.0,79.0,1.0,29.0,443.0,609.47,459.61
2016,9,28,16,15,731.5,74.5,0.95,28.5,390.0,551.96,419.5
2016,9,28,16,30,701.0,70.0,0.9,28.0,337.0,495.15,378.45
2016,9,28,16,45,657.5,64.0,0.85,28.0,283.0,432.79,330.95
2016,9,28,17,0,614.0,58.0,0.8,28.0,229.0,371.51,282.53
2016,9,28,17,15,543.0,50.5,0.75,27.5,176.0,300.17,225.31
2016,9,28,17,30,472.0,43.0,0.7,27.0,123.0,235.64,171.49
2016,9,28,17,45,351.0,31.0,0.7,26.5,78.0,157.98,106.77
2016,9,28,18,0,230.0,19.0,0.7,26.0,33.0,87.63,8.23
2016,9,28,18,15,115.0,9.5,0.75,25.5,16.5,32.11,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,18.0,3.55,16.5,42.0,13.44,1.8
2016,9,29,7,0,391.0,36.0,3.8,17.0,84.0,27.44,17.69
2016,9,29,7,15,482.5,45.5,3.8,17.5,136.0,46.27,24.69
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,94.09,50.49
2016,9,29,7,45,629.5,61.5,3.8,18.5,244.0,144.9,88.01
2016,9,29,8,0,685.0,68.0,3.8,19.0,300.0,202.04,135.49
