Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,447.37,348.59
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,545.57,425.02
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,660.63,512.16
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,708.69,546.4
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,754.71,576.66
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,795.69,602.98
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,833.95,627.12
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,867.66,649.2
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,898.16,669.05
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,922.41,683.71
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,943.0,695.98
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,958.26,705.83
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,969.68,713.31
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,974.98,715.87
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,976.36,716.05
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,970.93,712.98
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,961.63,707.56
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,946.42,698.73
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,927.58,687.61
2016,10,9,14,15,942.5,84.5,3.4,26.5,734.5,902.85,673.6
2016,10,9,14,30,934.0,83.0,3.4,26.0,701.0,874.82,657.35
2016,10,9,14,45,919.5,82.0,3.45,26.0,660.0,839.42,634.93
2016,10,9,15,0,905.0,81.0,3.5,26.0,619.0,801.46,610.57
2016,10,9,15,15,887.5,78.5,3.4,25.5,572.0,757.25,582.0
2016,10,9,15,30,870.0,76.0,3.3,25.0,525.0,711.24,551.74
2016,10,9,15,45,844.0,73.0,3.2,25.0,472.5,661.51,517.22
2016,10,9,16,0,818.0,70.0,3.1,25.0,420.0,606.96,476.67
2016,10,9,16,15,782.5,66.0,2.75,24.0,364.5,545.5,430.52
2016,10,9,16,30,747.0,62.0,2.4,23.0,309.0,485.13,383.49
2016,10,9,16,45,689.0,56.5,2.05,22.5,252.0,413.51,325.29
2016,10,9,17,0,631.0,51.0,1.7,22.0,195.0,346.05,268.39
2016,10,9,17,15,538.0,42.5,1.65,21.0,141.0,269.58,203.92
2016,10,9,17,30,445.0,34.0,1.6,20.0,87.0,199.88,142.44
2016,10,9,17,45,222.5,17.0,1.6,19.5,43.5,89.89,28.04
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,45,185.0,15.0,1.15,12.5,33.0,11.67,0.0
2016,10,10,7,0,370.0,30.0,1.2,13.0,66.0,23.3,13.54
2016,10,10,7,15,474.5,40.5,1.35,13.5,118.0,37.09,20.81
2016,10,10,7,30,579.0,51.0,1.5,14.0,170.0,85.06,44.67
2016,10,10,7,45,645.0,57.5,1.65,15.0,227.5,136.61,81.24
2016,10,10,8,0,711.0,64.0,1.8,16.0,285.0,197.46,130.82
2016,10,10,8,15,751.5,69.0,1.6,17.0,341.0,255.57,181.13
2016,10,10,8,30,792.0,74.0,1.4,18.0,397.0,317.5,234.3
2016,10,10,8,45,822.0,77.5,1.25,19.0,451.0,377.56,284.84
2016,10,10,9,0,852.0,81.0,1.1,20.0,505.0,439.51,334.7
2016,10,10,9,15,871.5,84.0,1.1,21.0,553.5,497.52,380.14
2016,10,10,9,30,891.0,87.0,1.1,22.0,602.0,556.04,424.0
2016,10,10,9,45,906.5,89.0,1.1,23.0,645.0,610.27,463.01
2016,10,10,10,0,922.0,91.0,1.1,24.0,688.0,663.53,499.78
2016,10,10,10,15,932.5,92.5,1.0,24.5,723.0,711.74,531.65
2016,10,10,10,30,943.0,94.0,0.9,25.0,758.0,758.0,559.52
2016,10,10,10,45,950.5,95.0,0.85,25.5,786.0,799.35,583.56
2016,10,10,11,0,958.0,96.0,0.8,26.0,814.0,838.06,605.44
2016,10,10,11,15,962.5,97.0,0.8,26.0,832.5,871.53,625.67
2016,10,10,11,30,967.0,98.0,0.8,26.0,851.0,901.8,643.85
2016,10,10,11,45,970.5,97.5,0.85,26.5,861.0,926.32,658.04
2016,10,10,12,0,974.0,97.0,0.9,27.0,871.0,947.28,670.11
2016,10,10,12,15,974.0,97.0,0.9,27.0,872.0,962.04,678.85
2016,10,10,12,30,974.0,97.0,0.9,27.0,873.0,972.98,685.43
2016,10,10,12,45,972.0,96.5,0.95,27.5,864.5,977.71,687.98
2016,10,10,13,0,970.0,96.0,1.0,28.0,856.0,978.53,688.34
2016,10,10,13,15,966.0,95.5,1.0,28.0,838.0,973.65,685.84
2016,10,10,13,30,962.0,95.0,1.0,28.0,820.0,964.91,681.18
2016,10,10,13,45,955.5,93.5,1.05,28.0,794.0,949.09,673.18
2016,10,10,14,0,949.0,92.0,1.1,28.0,768.0,929.62,663.01
2016,10,10,14,15,939.5,90.0,1.15,28.0,734.0,903.53,648.68
2016,10,10,14,30,930.0,88.0,1.2,28.0,700.0,874.21,632.25
2016,10,10,14,45,917.0,86.0,1.25,28.0,659.0,839.02,611.86
2016,10,10,15,0,904.0,84.0,1.3,28.0,618.0,801.2,589.5
2016,10,10,15,15,885.5,81.5,1.3,27.5,570.0,756.33,562.65
2016,10,10,15,30,867.0,79.0,1.3,27.0,522.0,714.05,537.06
2016,10,10,15,45,842.0,75.0,1.35,27.0,469.5,659.72,501.81
2016,10,10,16,0,817.0,71.0,1.4,27.0,417.0,604.78,463.28
2016,10,10,16,15,780.5,67.0,1.25,26.0,361.5,542.89,418.62
2016,10,10,16,30,744.0,63.0,1.1,25.0,306.0,482.16,373.0
2016,10,10,16,45,688.5,56.5,1.0,24.5,249.0,410.96,317.13
2016,10,10,17,0,633.0,50.0,0.9,24.0,192.0,343.71,262.01
2016,10,10,17,15,537.5,41.5,0.95,23.0,138.0,266.53,198.36
2016,10,10,17,30,442.0,33.0,1.0,22.0,84.0,196.41,137.22
2016,10,10,17,45,221.0,16.5,1.05,21.5,42.0,87.51,15.85
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,167.0,15.0,0.65,15.5,31.0,14.74,0.0
2016,10,11,7,0,334.0,30.0,0.7,16.0,62.0,23.46,13.3
2016,10,11,7,15,440.5,40.5,0.75,16.5,112.0,36.2,20.47
2016,10,11,7,30,547.0,51.0,0.8,17.0,162.0,82.09,42.97
2016,10,11,7,45,612.5,57.5,0.85,18.0,217.0,131.53,77.36
2016,10,11,8,0,678.0,64.0,0.9,19.0,272.0,188.42,122.77
2016,10,11,8,15,718.5,69.0,0.8,20.0,326.5,246.27,171.73
2016,10,11,8,30,759.0,74.0,0.7,21.0,381.0,306.19,222.06
2016,10,11,8,45,789.5,77.0,0.65,22.0,433.5,363.99,269.77
2016,10,11,9,0,820.0,80.0,0.6,23.0,486.0,423.78,317.12
2016,10,11,9,15,839.5,83.0,0.75,23.5,533.0,480.01,361.95
2016,10,11,9,30,859.0,86.0,0.9,24.0,580.0,536.39,405.52
2016,10,11,9,45,875.0,87.5,1.05,25.0,621.5,589.18,444.41
2016,10,11,10,0,891.0,89.0,1.2,26.0,663.0,640.72,481.2
2016,10,11,10,15,901.5,90.5,1.25,26.5,697.5,687.5,513.74
2016,10,11,10,30,912.0,92.0,1.3,27.0,732.0,732.43,542.96
2016,10,11,10,45,920.5,92.5,1.4,27.5,758.5,772.78,568.6
2016,10,11,11,0,929.0,93.0,1.5,28.0,785.0,810.64,592.4
2016,10,11,11,15,933.0,94.0,1.55,28.0,803.0,842.75,612.98
2016,10,11,11,30,937.0,95.0,1.6,28.0,821.0,871.75,631.55
2016,10,11,11,45,941.5,94.0,1.7,28.5,831.0,895.81,646.27
2016,10,11,12,0,946.0,93.0,1.8,29.0,841.0,916.47,658.87
2016,10,11,12,15,945.5,93.0,1.85,29.0,841.5,930.29,667.96
2016,10,11,12,30,945.0,93.0,1.9,29.0,842.0,940.38,674.87
2016,10,11,12,45,943.5,92.0,1.95,29.5,833.5,944.74,676.95
2016,10,11,13,0,942.0,91.0,2.0,30.0,825.0,945.3,676.81
2016,10,11,13,15,938.0,90.5,2.0,30.0,807.5,940.38,674.16
2016,10,11,13,30,934.0,90.0,2.0,30.0,790.0,931.72,669.34
2016,10,11,13,45,927.5,88.5,2.05,30.0,764.5,916.09,660.71
2016,10,11,14,0,921.0,87.0,2.1,30.0,739.0,896.94,649.91
2016,10,11,14,15,911.5,85.5,2.1,30.0,706.0,871.85,634.83
2016,10,11,14,30,902.0,84.0,2.1,30.0,673.0,843.64,617.74
2016,10,11,14,45,881.0,85.0,2.15,30.0,631.0,806.12,594.79
2016,10,11,15,0,860.0,86.0,2.2,30.0,589.0,766.58,570.25
2016,10,11,15,15,841.0,83.0,2.15,30.0,543.0,726.73,544.53
2016,10,11,15,30,822.0,80.0,2.1,30.0,497.0,680.64,514.15
2016,10,11,15,45,796.0,76.5,2.05,30.0,446.0,628.03,478.26
2016,10,11,16,0,770.0,73.0,2.0,30.0,395.0,575.02,439.92
2016,10,11,16,15,732.5,68.0,1.75,29.0,341.0,513.59,395.02
2016,10,11,16,30,695.0,63.0,1.5,28.0,287.0,453.57,349.47
2016,10,11,16,45,637.0,57.0,1.25,27.5,232.5,386.68,296.28
2016,10,11,17,0,579.0,51.0,1.0,27.0,178.0,322.17,243.11
2016,10,11,17,15,482.5,41.5,1.0,26.0,126.5,244.05,179.33
2016,10,11,17,30,386.0,32.0,1.0,25.0,75.0,175.87,120.33
2016,10,11,17,45,193.0,16.0,1.05,24.0,37.5,78.09,0.14
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,136.0,15.5,1.0,20.5,28.5,15.24,0.0
2016,10,12,7,0,272.0,31.0,1.1,21.0,57.0,24.62,13.63
2016,10,12,7,15,381.0,43.0,1.35,21.5,105.0,37.46,21.79
2016,10,12,7,30,490.0,55.0,1.6,22.0,153.0,81.14,43.47
2016,10,12,7,45,565.5,61.0,1.85,23.0,207.5,127.84,74.97
2016,10,12,8,0,641.0,67.0,2.1,24.0,262.0,183.26,118.13
2016,10,12,8,15,683.0,72.0,2.25,24.5,315.5,237.67,164.27
2016,10,12,8,30,725.0,77.0,2.4,25.0,369.0,297.55,215.2
2016,10,12,8,45,759.0,79.5,2.6,25.5,421.0,354.15,263.27
2016,10,12,9,0,793.0,82.0,2.8,26.0,473.0,413.17,312.16
2016,10,12,9,15,454.0,170.5,2.85,26.5,399.0,380.16,290.45
2016,10,12,9,30,115.0,259.0,2.9,27.0,325.0,309.85,236.14
2016,10,12,9,45,115.5,278.5,2.95,27.5,348.5,335.86,255.32
2016,10,12,10,0,116.0,298.0,3.0,28.0,372.0,361.78,273.82
2016,10,12,10,15,501.0,197.0,3.0,28.5,543.0,528.97,402.79
2016,10,12,10,30,886.0,96.0,3.0,29.0,714.0,716.52,540.06
2016,10,12,10,45,893.0,97.5,3.05,29.5,740.0,755.79,564.27
2016,10,12,11,0,900.0,99.0,3.1,30.0,766.0,792.57,587.52
2016,10,12,11,15,904.5,99.5,3.1,30.0,784.0,823.67,607.7
2016,10,12,11,30,909.0,100.0,3.1,30.0,802.0,851.78,625.85
2016,10,12,11,45,911.0,101.0,3.1,30.5,811.0,875.16,639.58
2016,10,12,12,0,913.0,102.0,3.1,31.0,820.0,895.19,651.11
2016,10,12,12,15,913.0,102.0,3.05,31.0,820.5,908.97,659.59
2016,10,12,12,30,913.0,102.0,3.0,31.0,821.0,919.16,665.86
2016,10,12,12,45,911.5,101.0,3.0,31.5,813.0,923.33,667.34
2016,10,12,13,0,910.0,100.0,3.0,32.0,805.0,923.82,666.63
2016,10,12,13,15,905.5,99.0,2.95,32.0,788.0,917.97,662.97
2016,10,12,13,30,901.0,98.0,2.9,32.0,771.0,908.52,657.15
2016,10,12,13,45,894.5,96.5,2.85,32.0,745.5,893.24,647.68
2016,10,12,14,0,888.0,95.0,2.8,32.0,720.0,874.57,636.14
2016,10,12,14,15,877.5,93.5,2.75,32.0,687.5,849.26,620.31
2016,10,12,14,30,867.0,92.0,2.7,32.0,655.0,821.0,602.58
2016,10,12,14,45,851.5,90.0,2.65,32.0,615.0,785.44,579.93
2016,10,12,15,0,836.0,88.0,2.6,32.0,575.0,752.3,558.84
2016,10,12,15,15,816.5,85.0,2.5,32.0,529.0,708.25,529.79
2016,10,12,15,30,797.0,82.0,2.4,32.0,483.0,662.72,499.45
2016,10,12,15,45,769.0,78.5,2.3,32.0,432.5,609.81,462.67
2016,10,12,16,0,741.0,75.0,2.2,32.0,382.0,556.74,424.03
2016,10,12,16,15,701.5,70.5,1.9,31.0,329.0,496.12,379.6
2016,10,12,16,30,662.0,66.0,1.6,30.0,276.0,439.53,336.48
2016,10,12,16,45,600.0,59.5,1.35,29.5,222.0,369.84,281.52
2016,10,12,17,0,538.0,53.0,1.1,29.0,168.0,305.07,228.55
2016,10,12,17,15,438.5,43.0,1.05,28.0,118.5,227.74,165.75
2016,10,12,17,30,339.0,33.0,1.0,27.0,69.0,160.66,107.89
2016,10,12,17,45,169.5,16.5,1.0,26.5,34.5,71.2,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,3.5,15.0,0.75,21.0,15.0,14.74,0.0
2016,10,13,7,0,7.0,30.0,0.9,21.0,30.0,28.12,16.08
2016,10,13,7,15,34.0,52.5,0.95,21.5,58.5,47.26,32.39
2016,10,13,7,30,61.0,75.0,1.0,22.0,87.0,72.42,51.61
2016,10,13,7,45,81.5,97.5,1.05,22.5,119.0,99.04,72.26
2016,10,13,8,0,102.0,120.0,1.1,23.0,151.0,129.88,96.57
2016,10,13,8,15,146.5,142.5,1.0,23.5,196.0,169.25,126.9
2016,10,13,8,30,191.0,165.0,0.9,24.0,241.0,213.81,161.33
2016,10,13,8,45,194.5,189.5,0.85,24.5,276.0,250.29,189.94
2016,10,13,9,0,198.0,214.0,0.8,25.0,311.0,287.08,218.0
2016,10,13,9,15,279.5,222.0,0.85,25.5,373.0,345.82,262.01
2016,10,13,9,30,361.0,230.0,0.9,26.0,435.0,411.87,310.81
2016,10,13,9,45,318.5,258.0,0.95,26.5,449.0,434.13,326.17
2016,10,13,10,0,276.0,286.0,1.0,27.0,463.0,451.99,337.95
2016,10,13,10,15,331.0,289.5,1.15,27.5,512.0,505.34,376.61
2016,10,13,10,30,386.0,293.0,1.3,28.0,561.0,562.14,416.92
2016,10,13,10,45,616.5,203.5,1.45,28.5,649.5,662.27,490.75
2016,10,13,11,0,847.0,114.0,1.6,29.0,738.0,767.78,564.02
2016,10,13,11,15,851.5,115.0,1.7,29.0,755.5,795.57,581.77
2016,10,13,11,30,856.0,116.0,1.8,29.0,773.0,822.85,599.96
2016,10,13,11,45,684.5,203.5,1.95,29.5,733.0,795.31,581.04
2016,10,13,12,0,513.0,291.0,2.1,30.0,693.0,750.81,546.79
2016,10,13,12,15,687.0,204.0,2.2,30.0,742.5,824.12,601.52
2016,10,13,12,30,861.0,117.0,2.3,30.0,792.0,886.79,642.9
2016,10,13,12,45,702.5,195.5,2.4,30.5,742.5,843.98,613.99
2016,10,13,13,0,544.0,274.0,2.5,31.0,693.0,786.24,572.22
2016,10,13,13,15,396.0,314.5,2.55,31.0,616.5,690.8,505.46
2016,10,13,13,30,248.0,355.0,2.6,31.0,540.0,595.06,436.84
2016,10,13,13,45,266.0,338.5,2.65,31.0,531.0,601.1,442.83
2016,10,13,14,0,284.0,322.0,2.7,31.0,522.0,596.75,441.2
2016,10,13,14,15,167.0,298.5,2.65,30.5,415.0,460.22,343.42
2016,10,13,14,30,50.0,275.0,2.6,30.0,308.0,327.6,245.25
2016,10,13,14,45,371.5,203.5,2.6,30.0,420.0,530.92,403.66
2016,10,13,15,0,693.0,132.0,2.6,30.0,532.0,692.36,523.77
2016,10,13,15,15,505.5,166.5,2.55,29.5,446.0,567.35,432.39
2016,10,13,15,30,318.0,201.0,2.5,29.0,360.0,449.65,344.97
2016,10,13,15,45,180.5,181.5,2.45,29.0,270.0,318.16,245.5
2016,10,13,16,0,43.0,162.0,2.4,29.0,180.0,198.28,151.77
2016,10,13,16,15,37.0,140.0,2.15,28.5,154.0,170.12,130.46
2016,10,13,16,30,31.0,118.0,1.9,28.0,128.0,142.35,108.82
2016,10,13,16,45,21.0,96.0,1.7,28.0,102.0,113.09,85.33
2016,10,13,17,0,11.0,74.0,1.5,28.0,76.0,80.83,59.14
2016,10,13,17,15,5.5,51.5,1.35,27.0,52.5,54.94,37.99
2016,10,13,17,30,0.0,29.0,1.2,26.0,29.0,28.95,16.2
2016,10,13,17,45,0.0,14.5,1.1,25.5,14.5,14.0,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,15.0,0.85,20.5,24.5,14.74,0.0
2016,10,14,7,0,217.0,30.0,0.9,21.0,49.0,23.3,12.08
2016,10,14,7,15,326.0,42.5,0.95,21.5,94.5,35.77,24.72
2016,10,14,7,30,435.0,55.0,1.0,22.0,140.0,76.27,41.68
2016,10,14,7,45,493.0,65.5,1.05,22.5,190.5,121.33,72.82
2016,10,14,8,0,551.0,76.0,1.1,23.0,241.0,173.08,113.46
2016,10,14,8,15,596.5,82.5,1.15,23.5,292.0,224.33,156.16
2016,10,14,8,30,642.0,89.0,1.2,24.0,343.0,280.15,202.88
2016,10,14,8,45,321.0,86.5,1.3,24.5,213.5,198.86,149.15
2016,10,14,9,0,0.0,84.0,1.4,25.0,84.0,81.25,60.05
2016,10,14,9,15,0.0,92.0,1.35,25.5,92.0,88.98,66.05
2016,10,14,9,30,0.0,100.0,1.3,26.0,100.0,96.73,71.82
2016,10,14,9,45,0.0,133.0,1.3,26.5,133.5,128.67,96.45
2016,10,14,10,0,0.0,166.0,1.3,27.0,167.0,160.77,120.71
2016,10,14,10,15,406.0,141.0,1.25,27.5,422.0,409.22,313.99
2016,10,14,10,30,812.0,116.0,1.2,28.0,677.0,683.32,509.44
2016,10,14,10,45,824.0,116.0,1.15,28.5,703.5,722.41,531.14
2016,10,14,11,0,836.0,116.0,1.1,29.0,730.0,759.57,553.07
2016,10,14,11,15,841.5,117.0,1.05,29.0,747.5,790.48,571.69
2016,10,14,11,30,847.0,118.0,1.0,29.0,765.0,815.49,586.39
2016,10,14,11,45,855.5,115.5,1.0,29.5,775.5,839.3,599.82
2016,10,14,12,0,864.0,113.0,1.0,30.0,786.0,860.17,611.35
2016,10,14,12,15,640.0,221.5,0.95,30.0,720.5,799.62,570.9
2016,10,14,12,30,416.0,330.0,0.9,30.0,655.0,715.41,510.41
2016,10,14,12,45,482.5,300.0,0.9,30.0,673.0,754.45,538.68
2016,10,14,13,0,549.0,270.0,0.9,30.0,691.0,784.97,560.09
2016,10,14,13,15,482.5,289.0,0.9,30.0,653.5,747.04,534.02
2016,10,14,13,30,416.0,308.0,0.9,30.0,616.0,699.83,502.59
2016,10,14,13,45,629.5,206.0,0.9,30.0,653.5,784.79,564.98
2016,10,14,14,0,843.0,104.0,0.9,30.0,691.0,840.57,601.32
2016,10,14,14,15,832.5,102.5,0.95,30.0,659.0,821.17,590.01
2016,10,14,14,30,822.0,101.0,1.0,30.0,627.0,793.87,574.47
2016,10,14,14,45,808.0,97.5,1.05,30.0,588.0,758.92,553.82
2016,10,14,15,0,794.0,94.0,1.1,30.0,549.0,721.74,531.45
2016,10,14,15,15,773.5,91.0,1.15,30.0,504.5,678.4,504.51
2016,10,14,15,30,753.0,88.0,1.2,30.0,460.0,633.78,476.16
2016,10,14,15,45,724.0,84.0,1.25,30.0,411.0,581.49,440.28
2016,10,14,16,0,695.0,80.0,1.3,30.0,362.0,531.59,404.78
2016,10,14,16,15,653.5,74.5,1.2,29.5,310.0,471.12,360.3
2016,10,14,16,30,612.0,69.0,1.1,29.0,258.0,412.69,315.78
2016,10,14,16,45,548.5,61.5,1.05,28.5,206.0,343.99,262.06
2016,10,14,17,0,485.0,54.0,1.0,28.0,154.0,280.44,210.35
2016,10,14,17,15,382.0,43.0,0.95,27.0,106.5,204.18,148.25
2016,10,14,17,30,279.0,32.0,0.9,26.0,59.0,138.67,90.63
2016,10,14,17,45,139.5,16.0,0.9,25.5,29.5,51.67,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,113.0,14.5,2.15,20.5,24.5,14.25,0.0
2016,10,15,7,0,226.0,29.0,2.4,21.0,49.0,22.53,11.15
2016,10,15,7,15,337.5,41.5,2.45,21.5,95.0,34.57,23.63
2016,10,15,7,30,449.0,54.0,2.5,22.0,141.0,75.79,40.93
2016,10,15,7,45,521.0,61.5,2.65,22.5,193.0,120.55,71.16
2016,10,15,8,0,593.0,69.0,2.8,23.0,245.0,173.64,112.67
2016,10,15,8,15,637.5,75.0,3.0,23.5,297.0,226.48,157.46
2016,10,15,8,30,682.0,81.0,3.2,24.0,349.0,283.71,206.4
2016,10,15,8,45,715.0,85.0,3.45,25.0,399.0,338.9,253.19
2016,10,15,9,0,748.0,89.0,3.7,26.0,449.0,397.56,301.51
2016,10,15,9,15,453.0,172.5,3.7,26.5,397.0,379.52,290.87
2016,10,15,9,30,158.0,256.0,3.7,27.0,345.0,329.88,252.35
2016,10,15,9,45,134.0,274.0,3.75,28.0,353.0,343.15,261.26
2016,10,15,10,0,110.0,292.0,3.8,29.0,361.0,351.93,266.22
2016,10,15,10,15,65.0,272.5,3.8,29.0,314.5,309.43,233.56
2016,10,15,10,30,20.0,253.0,3.8,29.0,268.0,260.03,195.35
2016,10,15,10,45,171.0,293.0,3.8,29.5,418.0,417.37,315.21
2016,10,15,11,0,322.0,333.0,3.8,30.0,568.0,583.54,436.2
2016,10,15,11,15,599.5,220.0,3.8,30.5,671.0,705.24,527.18
2016,10,15,11,30,877.0,107.0,3.8,31.0,774.0,826.36,611.06
2016,10,15,11,45,613.5,229.5,3.8,31.5,699.0,759.27,560.96
2016,10,15,12,0,350.0,352.0,3.8,32.0,624.0,666.85,489.28
2016,10,15,12,15,621.0,227.5,3.75,32.0,709.5,787.65,580.37
2016,10,15,12,30,892.0,103.0,3.7,32.0,795.0,894.3,652.47
2016,10,15,12,45,892.5,101.0,3.7,32.0,787.0,898.86,654.94
2016,10,15,13,0,893.0,99.0,3.7,32.0,779.0,899.84,655.91
2016,10,15,13,15,568.0,225.0,3.7,32.0,654.5,752.86,555.55
2016,10,15,13,30,243.0,351.0,3.7,32.0,530.0,585.29,431.35
2016,10,15,13,45,283.5,330.0,3.7,32.5,531.5,605.76,447.3
2016,10,15,14,0,324.0,309.0,3.7,33.0,533.0,615.18,454.75
2016,10,15,14,15,588.0,199.0,3.7,33.0,582.0,722.94,537.57
2016,10,15,14,30,852.0,89.0,3.7,33.0,631.0,797.21,590.75
2016,10,15,14,45,587.5,164.0,3.7,33.0,526.5,659.19,494.47
2016,10,15,15,0,323.0,239.0,3.7,33.0,422.0,513.11,385.89
2016,10,15,15,15,247.0,227.0,3.65,32.5,360.5,435.59,330.08
2016,10,15,15,30,171.0,215.0,3.6,32.0,299.0,354.39,269.98
2016,10,15,15,45,443.0,145.0,3.6,32.0,330.5,463.36,356.83
2016,10,15,16,0,715.0,75.0,3.6,32.0,362.0,533.6,411.61
2016,10,15,16,15,673.5,69.5,3.25,31.5,309.5,474.48,366.05
2016,10,15,16,30,632.0,64.0,2.9,31.0,257.0,415.3,319.67
2016,10,15,16,45,568.0,57.5,2.6,30.5,204.5,346.82,264.78
2016,10,15,17,0,504.0,51.0,2.3,30.0,152.0,283.52,212.26
2016,10,15,17,15,397.0,40.5,2.15,29.0,104.5,205.77,148.47
2016,10,15,17,30,290.0,30.0,2.0,28.0,57.0,139.28,88.67
2016,10,15,17,45,145.0,15.0,1.95,27.0,28.5,51.68,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,104.0,15.0,2.3,22.5,23.5,14.74,0.0
2016,10,16,7,0,208.0,30.0,2.5,23.0,47.0,23.44,11.29
2016,10,16,7,15,324.5,43.0,2.75,23.5,93.5,35.63,24.24
2016,10,16,7,30,441.0,56.0,3.0,24.0,140.0,76.66,41.69
2016,10,16,7,45,520.5,63.0,3.3,24.5,193.0,121.24,71.19
2016,10,16,8,0,600.0,70.0,3.6,25.0,246.0,175.07,112.67
2016,10,16,8,15,646.0,75.5,3.75,25.5,299.0,228.12,157.33
2016,10,16,8,30,692.0,81.0,3.9,26.0,352.0,285.68,206.28
2016,10,16,8,45,407.0,145.0,4.1,26.5,310.0,284.09,213.97
2016,10,16,9,0,122.0,209.0,4.3,27.0,268.0,250.34,191.69
2016,10,16,9,15,468.0,150.5,4.25,27.5,407.5,364.59,279.56
2016,10,16,9,30,814.0,92.0,4.2,28.0,547.0,511.54,391.99
2016,10,16,9,45,836.0,92.0,4.2,28.5,588.5,563.53,431.5
2016,10,16,10,0,858.0,92.0,4.2,29.0,630.0,614.87,469.78
2016,10,16,10,15,868.5,93.5,4.15,29.5,663.0,659.82,502.2
2016,10,16,10,30,879.0,95.0,4.1,30.0,696.0,703.0,532.05
2016,10,16,10,45,890.5,94.5,4.1,30.5,723.0,742.86,557.89
2016,10,16,11,0,902.0,94.0,4.1,31.0,750.0,780.53,581.91
2016,10,16,11,15,906.5,95.0,4.05,31.0,767.5,811.84,602.38
2016,10,16,11,30,911.0,96.0,4.0,31.0,785.0,840.17,620.76
2016,10,16,11,45,917.5,94.0,3.95,31.5,795.0,863.86,634.71
2016,10,16,12,0,924.0,92.0,3.9,32.0,805.0,884.31,646.49
2016,10,16,12,15,924.0,92.0,3.9,32.0,805.0,897.92,655.32
2016,10,16,12,30,924.0,92.0,3.9,32.0,805.0,907.91,661.92
2016,10,16,12,45,922.0,91.5,3.9,32.5,796.5,911.95,663.39
2016,10,16,13,0,920.0,91.0,3.9,33.0,788.0,912.29,662.61
2016,10,16,13,15,915.5,90.0,3.85,33.0,771.0,906.21,658.84
2016,10,16,13,30,911.0,89.0,3.8,33.0,754.0,896.51,652.86
2016,10,16,13,45,904.0,88.0,3.8,33.0,729.0,881.1,643.5
2016,10,16,14,0,897.0,87.0,3.8,33.0,704.0,862.3,632.02
2016,10,16,14,15,887.0,85.5,3.75,33.0,671.0,837.19,616.13
2016,10,16,14,30,877.0,84.0,3.7,33.0,638.0,809.11,598.29
2016,10,16,14,45,863.0,81.5,3.7,33.0,598.0,773.96,575.8
2016,10,16,15,0,849.0,79.0,3.7,33.0,558.0,736.46,551.55
2016,10,16,15,15,829.5,76.5,3.6,32.5,512.5,697.29,526.6
2016,10,16,15,30,810.0,74.0,3.5,32.0,467.0,652.1,497.0
2016,10,16,15,45,781.5,71.0,3.4,32.0,417.0,599.32,459.35
2016,10,16,16,0,753.0,68.0,3.3,32.0,367.0,546.42,419.97
2016,10,16,16,15,712.5,63.5,2.9,31.5,314.0,485.28,373.45
2016,10,16,16,30,672.0,59.0,2.5,31.0,261.0,425.89,326.75
2016,10,16,16,45,607.5,53.0,2.15,30.5,207.5,358.19,272.29
2016,10,16,17,0,543.0,47.0,1.8,30.0,154.0,293.59,218.59
2016,10,16,17,15,434.0,37.5,1.7,29.0,105.5,214.63,153.83
2016,10,16,17,30,325.0,28.0,1.6,28.0,57.0,147.18,91.14
2016,10,16,17,45,162.5,14.0,1.5,27.0,28.5,54.68,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,92.0,15.0,3.1,22.5,22.5,14.74,0.0
2016,10,17,7,0,184.0,30.0,3.3,23.0,45.0,23.5,10.86
2016,10,17,7,15,300.0,43.5,3.55,23.5,90.0,34.85,23.53
2016,10,17,7,30,416.0,57.0,3.8,24.0,135.0,75.49,41.73
2016,10,17,7,45,501.5,64.0,4.05,24.5,188.5,119.14,70.32
2016,10,17,8,0,587.0,71.0,4.3,25.0,242.0,172.79,111.35
2016,10,17,8,15,633.5,77.0,4.4,25.5,294.5,225.55,155.73
2016,10,17,8,30,680.0,83.0,4.5,26.0,347.0,282.92,204.53
2016,10,17,8,45,725.0,83.5,4.65,26.5,399.0,338.69,251.99
2016,10,17,9,0,770.0,84.0,4.8,27.0,451.0,399.08,302.26
2016,10,17,9,15,791.5,87.0,4.8,27.5,496.5,453.06,346.49
2016,10,17,9,30,813.0,90.0,4.8,28.0,542.0,507.48,389.71
2016,10,17,9,45,836.5,89.5,4.85,29.0,583.5,559.61,429.28
2016,10,17,10,0,860.0,89.0,4.9,30.0,625.0,611.25,467.24
2016,10,17,10,15,871.0,91.0,4.9,30.0,658.5,657.0,501.55
2016,10,17,10,30,882.0,93.0,4.9,30.0,692.0,701.02,533.49
2016,10,17,10,45,893.0,92.5,4.9,30.5,718.5,740.52,559.34
2016,10,17,11,0,904.0,92.0,4.9,31.0,745.0,777.77,583.35
2016,10,17,11,15,562.0,229.5,4.9,31.5,639.0,680.91,509.93
2016,10,17,11,30,220.0,367.0,4.9,32.0,533.0,551.89,408.83
2016,10,17,11,45,568.0,231.5,4.9,32.5,666.0,718.47,535.44
2016,10,17,12,0,916.0,96.0,4.9,33.0,799.0,879.28,646.3
2016,10,17,12,15,916.5,96.0,4.85,33.0,799.5,893.18,654.3
2016,10,17,12,30,917.0,96.0,4.8,33.0,800.0,903.5,660.87
2016,10,17,12,45,916.0,95.0,4.8,33.0,791.5,907.81,663.9
2016,10,17,13,0,915.0,94.0,4.8,33.0,783.0,908.46,664.68
2016,10,17,13,15,910.5,93.5,4.7,33.0,766.0,902.93,660.82
2016,10,17,13,30,906.0,93.0,4.6,33.0,749.0,893.8,655.02
2016,10,17,13,45,899.5,91.5,4.6,33.5,724.0,878.33,644.19
2016,10,17,14,0,893.0,90.0,4.6,34.0,699.0,859.47,631.25
2016,10,17,14,15,882.5,88.0,4.55,33.5,666.0,833.49,615.94
2016,10,17,14,30,872.0,86.0,4.5,33.0,633.0,804.56,598.59
2016,10,17,14,45,854.0,85.5,4.45,33.0,593.0,768.74,575.19
2016,10,17,15,0,836.0,85.0,4.4,33.0,553.0,735.45,553.44
2016,10,17,15,15,816.0,82.0,4.25,33.0,507.5,691.28,523.55
2016,10,17,15,30,796.0,79.0,4.1,33.0,462.0,645.71,492.36
2016,10,17,15,45,767.0,75.0,4.0,33.0,411.5,592.07,453.57
2016,10,17,16,0,738.0,71.0,3.9,33.0,361.0,538.39,413.51
2016,10,17,16,15,696.5,66.0,3.45,32.0,308.5,476.89,367.36
2016,10,17,16,30,655.0,61.0,3.0,31.0,256.0,419.63,322.67
2016,10,17,16,45,590.5,54.5,2.6,30.5,202.5,350.26,266.69
2016,10,17,17,0,526.0,48.0,2.2,30.0,149.0,286.12,213.11
2016,10,17,17,15,415.5,37.5,2.1,29.0,101.0,206.73,147.83
2016,10,17,17,30,305.0,27.0,2.0,28.0,53.0,138.36,82.82
2016,10,17,17,45,152.5,13.5,1.9,27.0,26.5,51.25,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,25.5,13.5,3.35,23.5,15.5,13.27,0.0
2016,10,18,7,0,51.0,27.0,3.5,24.0,31.0,23.76,10.4
2016,10,18,7,15,99.5,48.5,3.75,24.0,64.0,41.85,29.22
2016,10,18,7,30,148.0,70.0,4.0,24.0,97.0,69.99,46.29
2016,10,18,7,45,181.0,91.5,4.25,24.5,136.0,104.23,71.75
2016,10,18,8,0,214.0,113.0,4.5,25.0,175.0,142.49,101.79
2016,10,18,8,15,236.0,132.5,4.6,25.5,213.0,180.17,132.47
2016,10,18,8,30,258.0,152.0,4.7,26.0,251.0,220.24,165.16
2016,10,18,8,45,276.5,172.0,4.85,26.5,291.5,261.78,198.84
2016,10,18,9,0,295.0,192.0,5.0,27.0,332.0,305.05,233.38
2016,10,18,9,15,335.5,205.5,5.0,27.5,379.5,353.8,271.42
2016,10,18,9,30,376.0,219.0,5.0,28.0,427.0,405.99,311.54
2016,10,18,9,45,380.5,236.0,5.0,28.5,459.0,444.7,340.63
2016,10,18,10,0,385.0,253.0,5.0,29.0,491.0,483.0,368.77
2016,10,18,10,15,329.5,282.5,4.95,29.5,494.0,494.65,375.65
2016,10,18,10,30,274.0,312.0,4.9,30.0,497.0,501.23,378.38
2016,10,18,10,45,422.0,275.5,4.85,30.5,573.0,586.47,442.27
2016,10,18,11,0,570.0,239.0,4.8,31.0,649.0,676.85,508.33
2016,10,18,11,15,471.0,285.0,4.7,31.0,629.0,665.1,496.77
2016,10,18,11,30,372.0,331.0,4.6,31.0,609.0,641.99,477.51
2016,10,18,11,45,434.5,309.5,4.55,31.5,638.0,687.03,509.65
2016,10,18,12,0,497.0,288.0,4.5,32.0,667.0,727.93,538.35
2016,10,18,12,15,525.5,278.5,4.4,32.0,680.0,751.71,555.09
2016,10,18,12,30,554.0,269.0,4.3,32.0,693.0,773.86,570.74
2016,10,18,12,45,444.0,305.5,4.25,32.5,643.0,721.43,530.71
2016,10,18,13,0,334.0,342.0,4.2,33.0,593.0,659.98,484.69
2016,10,18,13,15,339.0,332.0,4.1,33.0,582.0,654.92,481.9
2016,10,18,13,30,344.0,322.0,4.0,33.0,571.0,648.31,477.8
2016,10,18,13,45,312.5,317.0,3.95,33.0,537.0,614.33,453.89
2016,10,18,14,0,281.0,312.0,3.9,33.0,503.0,579.83,429.59
2016,10,18,14,15,326.5,285.5,3.8,33.0,497.0,584.84,435.19
2016,10,18,14,30,372.0,259.0,3.7,33.0,491.0,586.53,438.22
2016,10,18,14,45,371.0,240.5,3.65,33.0,459.0,557.26,418.29
2016,10,18,15,0,370.0,222.0,3.6,33.0,427.0,526.57,397.27
2016,10,18,15,15,293.5,213.5,3.45,32.5,368.0,451.82,342.91
2016,10,18,15,30,217.0,205.0,3.3,32.0,309.0,373.35,284.93
2016,10,18,15,45,462.5,140.0,3.2,32.0,329.5,466.28,358.58
2016,10,18,16,0,708.0,75.0,3.1,32.0,350.0,522.51,402.1
2016,10,18,16,15,664.5,70.0,2.75,31.0,298.0,463.79,357.4
2016,10,18,16,30,621.0,65.0,2.4,30.0,246.0,405.02,311.67
2016,10,18,16,45,550.5,57.5,2.1,29.5,193.5,333.57,254.24
2016,10,18,17,0,480.0,50.0,1.8,29.0,141.0,267.99,199.78
2016,10,18,17,15,365.5,39.0,1.9,28.5,94.5,189.37,135.09
2016,10,18,17,30,251.0,28.0,2.0,28.0,48.0,121.06,69.2
2016,10,18,17,45,125.5,14.0,2.1,27.5,24.0,44.67,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,13.27,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,21.12,8.07
