Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,31.63,20.73
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,70.81,38.12
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,106.21,69.84
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,122.84,90.08
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,182.04,128.69
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,274.51,197.29
2016,10,19,8,45,527.0,127.0,3.15,26.5,345.5,307.42,229.47
2016,10,19,9,0,382.0,175.0,3.3,27.0,355.0,323.79,245.91
2016,10,19,9,15,412.5,188.0,3.3,27.5,399.5,372.8,284.24
2016,10,19,9,30,443.0,201.0,3.3,28.0,444.0,423.45,322.91
2016,10,19,9,45,403.0,229.0,3.3,28.5,462.5,449.64,342.1
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,473.05,358.43
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,503.86,380.84
2016,10,19,10,30,353.0,291.0,3.3,29.0,529.0,533.41,401.91
2016,10,19,10,45,387.5,293.5,3.3,29.5,563.5,575.28,431.53
2016,10,19,11,0,422.0,296.0,3.3,30.0,598.0,622.23,464.15
2016,10,19,11,15,419.5,304.5,3.3,30.0,611.0,643.66,478.74
2016,10,19,11,30,417.0,313.0,3.3,30.0,624.0,658.62,488.97
2016,10,19,11,45,411.5,319.5,3.35,30.5,629.0,671.95,497.12
2016,10,19,12,0,406.0,326.0,3.4,31.0,634.0,683.55,504.05
2016,10,19,12,15,416.0,321.0,3.4,31.0,637.0,694.57,512.01
2016,10,19,12,30,426.0,316.0,3.4,31.0,640.0,710.7,523.36
2016,10,19,12,45,355.0,334.0,3.4,31.0,602.0,666.1,491.03
2016,10,19,13,0,284.0,352.0,3.4,31.0,564.0,626.37,461.96
2016,10,19,13,15,386.0,309.5,3.35,30.5,590.5,670.55,497.29
2016,10,19,13,30,488.0,267.0,3.3,30.0,617.0,720.45,535.71
2016,10,19,13,45,450.5,271.5,3.25,30.0,585.5,689.87,513.72
2016,10,19,14,0,413.0,276.0,3.2,30.0,554.0,650.18,485.95
2016,10,19,14,15,391.0,266.5,3.1,30.0,519.5,615.88,462.11
2016,10,19,14,30,369.0,257.0,3.0,30.0,485.0,580.89,437.57
2016,10,19,14,45,565.5,179.5,2.95,30.0,503.5,648.15,490.98
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,694.15,526.54
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,587.39,449.37
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,484.09,372.35
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,439.86,340.02
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,395.56,306.61
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,390.97,303.49
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,379.74,293.35
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,310.67,237.01
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,247.3,184.1
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,169.68,120.64
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,102.1,54.9
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,37.15,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,42.0,14.0,1.85,22.0,17.5,13.76,0.0
2016,10,20,7,0,84.0,28.0,2.2,22.0,35.0,23.27,8.7
2016,10,20,7,15,185.5,47.0,2.5,22.0,76.0,36.39,24.79
2016,10,20,7,30,287.0,66.0,2.8,22.0,117.0,73.09,44.72
2016,10,20,7,45,355.5,80.0,3.15,22.5,165.5,113.43,72.38
2016,10,20,8,0,424.0,94.0,3.5,23.0,214.0,161.64,109.43
2016,10,20,8,15,216.0,113.5,3.8,23.0,175.0,157.45,115.94
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,129.37,100.07
2016,10,20,8,45,89.0,168.0,4.4,23.5,209.0,191.4,148.18
2016,10,20,9,0,170.0,203.0,4.7,24.0,282.0,263.47,204.4
2016,10,20,9,15,217.5,220.0,4.9,24.0,331.5,311.83,242.64
2016,10,20,9,30,265.0,237.0,5.1,24.0,381.0,366.0,285.35
2016,10,20,9,45,188.0,259.5,5.35,24.5,366.0,358.11,278.54
2016,10,20,10,0,111.0,282.0,5.6,25.0,351.0,342.09,264.79
2016,10,20,10,15,112.5,298.0,5.7,25.0,370.5,364.77,282.01
2016,10,20,10,30,114.0,314.0,5.8,25.0,390.0,387.38,298.99
2016,10,20,10,45,68.5,292.5,5.95,25.5,339.0,338.65,260.31
2016,10,20,11,0,23.0,271.0,6.1,26.0,288.0,282.3,215.57
2016,10,20,11,15,20.5,268.0,6.2,26.0,283.0,278.46,212.51
2016,10,20,11,30,18.0,265.0,6.3,26.0,278.0,274.38,209.21
2016,10,20,11,45,89.5,318.5,6.4,26.5,386.0,394.1,301.69
2016,10,20,12,0,161.0,372.0,6.5,27.0,494.0,519.25,395.7
2016,10,20,12,15,268.5,352.5,6.55,27.0,556.0,601.35,459.12
2016,10,20,12,30,376.0,333.0,6.6,27.0,618.0,678.03,518.07
2016,10,20,12,45,615.5,225.5,6.65,27.5,685.0,785.95,602.34
2016,10,20,13,0,855.0,118.0,6.7,28.0,752.0,879.09,669.28
2016,10,20,13,15,850.5,117.0,6.7,28.0,735.5,873.36,665.36
2016,10,20,13,30,846.0,116.0,6.7,28.0,719.0,864.23,659.59
2016,10,20,13,45,847.0,111.0,6.75,28.0,696.5,852.02,651.96
2016,10,20,14,0,848.0,106.0,6.8,28.0,674.0,836.37,641.99
2016,10,20,14,15,837.0,104.0,6.75,28.0,641.5,810.88,624.67
2016,10,20,14,30,826.0,102.0,6.7,28.0,609.0,782.61,605.38
2016,10,20,14,45,565.0,166.5,6.7,28.0,503.0,631.53,493.31
2016,10,20,15,0,304.0,231.0,6.7,28.0,397.0,485.78,378.88
2016,10,20,15,15,333.0,204.5,6.6,27.5,372.5,468.14,367.96
2016,10,20,15,30,362.0,178.0,6.5,27.0,348.0,447.2,353.84
2016,10,20,15,45,533.5,127.5,6.4,26.5,346.5,494.53,393.96
2016,10,20,16,0,705.0,77.0,6.3,26.0,345.0,521.0,416.51
2016,10,20,16,15,662.0,71.5,5.95,25.5,293.0,460.14,367.48
2016,10,20,16,30,619.0,66.0,5.6,25.0,241.0,401.44,318.92
2016,10,20,16,45,558.0,57.0,5.35,25.0,189.5,333.14,260.91
2016,10,20,17,0,497.0,48.0,5.1,25.0,138.0,269.78,205.48
2016,10,20,17,15,383.0,36.5,4.8,24.0,91.5,190.71,137.97
2016,10,20,17,30,269.0,25.0,4.5,23.0,45.0,120.1,61.23
2016,10,20,17,45,134.5,12.5,4.2,22.5,22.5,44.72,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,189.5,11.0,2.8,12.5,24.0,10.81,0.0
2016,10,21,7,0,379.0,22.0,3.0,13.0,48.0,18.75,5.5
2016,10,21,7,15,498.5,30.5,3.2,13.5,98.0,24.39,15.36
2016,10,21,7,30,618.0,39.0,3.4,14.0,148.0,70.21,33.03
2016,10,21,7,45,685.0,44.5,3.6,15.0,204.0,121.5,67.1
2016,10,21,8,0,752.0,50.0,3.8,16.0,260.0,180.3,114.3
2016,10,21,8,15,792.5,54.0,3.95,16.5,315.5,238.49,165.72
2016,10,21,8,30,833.0,58.0,4.1,17.0,371.0,301.69,222.18
2016,10,21,8,45,861.5,61.0,4.3,18.0,423.5,361.45,275.29
2016,10,21,9,0,890.0,64.0,4.5,19.0,476.0,422.73,328.3
2016,10,21,9,15,909.0,66.0,4.4,19.5,523.5,479.9,376.72
2016,10,21,9,30,928.0,68.0,4.3,20.0,571.0,536.94,423.31
2016,10,21,9,45,941.5,69.5,4.25,20.5,612.5,590.0,465.46
2016,10,21,10,0,955.0,71.0,4.2,21.0,654.0,641.8,505.31
2016,10,21,10,15,964.5,72.5,4.1,21.0,688.0,689.53,541.79
2016,10,21,10,30,974.0,74.0,4.0,21.0,722.0,735.13,574.78
2016,10,21,10,45,980.5,75.0,3.9,21.5,748.5,775.71,601.4
2016,10,21,11,0,987.0,76.0,3.8,22.0,775.0,813.49,625.65
2016,10,21,11,15,991.0,76.5,3.7,22.0,792.5,845.82,647.02
2016,10,21,11,30,995.0,77.0,3.6,22.0,810.0,874.84,665.96
2016,10,21,11,45,996.0,78.0,3.55,22.5,819.0,898.49,680.12
2016,10,21,12,0,997.0,79.0,3.5,23.0,828.0,918.44,691.74
2016,10,21,12,15,997.0,79.0,3.45,23.0,828.0,932.68,700.88
2016,10,21,12,30,997.0,79.0,3.4,23.0,828.0,943.04,707.54
2016,10,21,12,45,994.5,78.5,3.35,23.5,818.5,946.77,708.51
2016,10,21,13,0,992.0,78.0,3.3,24.0,809.0,946.54,707.0
2016,10,21,13,15,987.5,77.5,3.25,24.0,791.0,940.64,703.24
2016,10,21,13,30,983.0,77.0,3.2,24.0,773.0,930.86,697.07
2016,10,21,13,45,976.0,76.0,3.15,24.0,746.5,914.61,686.69
2016,10,21,14,0,969.0,75.0,3.1,24.0,720.0,894.71,674.0
2016,10,21,14,15,959.0,74.0,3.05,24.0,686.0,868.87,657.34
2016,10,21,14,30,949.0,73.0,3.0,24.0,652.0,839.82,638.52
2016,10,21,14,45,935.5,71.0,2.95,24.0,610.5,803.92,614.89
2016,10,21,15,0,922.0,69.0,2.9,24.0,569.0,765.42,589.32
2016,10,21,15,15,903.0,66.5,2.8,23.5,522.0,720.1,559.46
2016,10,21,15,30,884.0,64.0,2.7,23.0,475.0,673.1,527.91
2016,10,21,15,45,857.0,61.0,2.65,23.0,423.0,619.1,488.56
2016,10,21,16,0,830.0,58.0,2.6,23.0,371.0,564.76,446.95
2016,10,21,16,15,790.0,54.5,2.25,22.5,315.5,506.18,400.41
2016,10,21,16,30,750.0,51.0,1.9,22.0,260.0,445.43,350.63
2016,10,21,16,45,685.5,45.0,1.55,21.5,204.5,372.71,289.87
2016,10,21,17,0,621.0,39.0,1.2,21.0,149.0,304.94,231.04
2016,10,21,17,15,503.0,30.5,1.15,20.0,99.0,221.43,159.61
2016,10,21,17,30,385.0,22.0,1.1,19.0,49.0,146.17,67.85
2016,10,21,17,45,192.5,11.0,1.1,18.0,24.5,56.76,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,184.5,10.5,0.75,11.5,23.0,10.32,0.0
2016,10,22,7,0,369.0,21.0,0.7,12.0,46.0,17.83,4.06
2016,10,22,7,15,490.0,30.5,0.75,12.5,96.0,24.55,15.58
2016,10,22,7,30,611.0,40.0,0.8,13.0,146.0,69.9,33.43
2016,10,22,7,45,676.0,46.0,0.9,13.5,201.0,120.83,67.16
2016,10,22,8,0,741.0,52.0,1.0,14.0,256.0,179.06,113.79
2016,10,22,8,15,782.5,56.0,1.1,15.0,311.5,236.72,163.9
2016,10,22,8,30,824.0,60.0,1.2,16.0,367.0,298.15,217.68
2016,10,22,8,45,850.5,63.5,1.35,17.0,419.0,358.43,270.2
2016,10,22,9,0,877.0,67.0,1.5,18.0,471.0,418.72,321.25
2016,10,22,9,15,896.5,69.5,1.65,19.0,518.0,475.86,368.27
2016,10,22,9,30,916.0,72.0,1.8,20.0,565.0,532.95,413.56
2016,10,22,9,45,928.5,74.5,1.95,21.0,606.0,585.84,454.17
2016,10,22,10,0,941.0,77.0,2.1,22.0,647.0,637.44,492.46
2016,10,22,10,15,951.0,78.5,2.1,22.0,681.5,684.85,527.74
2016,10,22,10,30,961.0,80.0,2.1,22.0,716.0,730.21,560.12
2016,10,22,10,45,967.0,81.5,2.1,22.5,742.0,770.45,585.88
2016,10,22,11,0,973.0,83.0,2.1,23.0,768.0,807.91,609.42
2016,10,22,11,15,977.0,83.5,2.1,23.5,786.0,839.82,628.96
2016,10,22,11,30,981.0,84.0,2.1,24.0,804.0,868.46,646.19
2016,10,22,11,45,982.0,85.5,2.1,24.5,812.5,892.32,660.19
2016,10,22,12,0,983.0,87.0,2.1,25.0,821.0,912.55,671.8
2016,10,22,12,15,983.0,87.0,2.1,25.0,821.0,926.61,680.76
2016,10,22,12,30,983.0,87.0,2.1,25.0,821.0,936.84,687.4
2016,10,22,12,45,980.0,87.0,2.15,25.5,811.5,940.63,689.18
2016,10,22,13,0,977.0,87.0,2.2,26.0,802.0,940.52,688.62
2016,10,22,13,15,972.0,86.0,2.2,26.0,784.0,933.72,684.72
2016,10,22,13,30,967.0,85.0,2.2,26.0,766.0,923.1,678.53
2016,10,22,13,45,959.5,84.5,2.2,26.0,739.5,907.2,669.03
2016,10,22,14,0,952.0,84.0,2.2,26.0,713.0,887.76,657.31
2016,10,22,14,15,941.5,82.5,2.2,26.0,679.0,861.33,641.01
2016,10,22,14,30,931.0,81.0,2.2,26.0,645.0,831.78,622.63
2016,10,22,14,45,915.5,79.0,2.25,26.0,603.5,794.91,599.54
2016,10,22,15,0,900.0,77.0,2.3,26.0,562.0,755.63,574.54
2016,10,22,15,15,880.0,74.5,2.25,25.5,514.5,710.45,545.47
2016,10,22,15,30,860.0,72.0,2.2,25.0,467.0,667.9,517.75
2016,10,22,15,45,830.5,68.5,2.2,25.0,415.0,612.58,477.51
2016,10,22,16,0,801.0,65.0,2.2,25.0,363.0,557.11,435.84
2016,10,22,16,15,758.0,60.5,1.9,24.0,308.0,493.36,386.92
2016,10,22,16,30,715.0,56.0,1.6,23.0,253.0,431.47,337.47
2016,10,22,16,45,646.0,49.5,1.3,22.0,198.0,357.97,277.16
2016,10,22,17,0,577.0,43.0,1.0,21.0,143.0,293.05,221.4
2016,10,22,17,15,454.0,32.5,1.05,20.0,93.5,208.64,149.71
2016,10,22,17,30,331.0,22.0,1.1,19.0,44.0,131.89,52.47
2016,10,22,17,45,165.5,11.0,1.15,18.5,22.0,49.92,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.85,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,17.38,2.57
2016,10,23,7,15,6.0,38.5,2.25,14.5,40.0,35.93,24.99
2016,10,23,7,30,12.0,59.0,2.3,15.0,62.0,55.84,40.74
2016,10,23,7,45,21.5,81.0,2.35,15.5,87.0,77.59,58.91
2016,10,23,8,0,31.0,103.0,2.4,16.0,112.0,101.73,78.89
2016,10,23,8,15,38.0,124.0,2.35,16.5,137.0,125.7,98.62
2016,10,23,8,30,45.0,145.0,2.3,17.0,162.0,150.59,118.85
2016,10,23,8,45,73.5,171.0,2.3,17.5,203.0,188.39,148.94
2016,10,23,9,0,102.0,197.0,2.3,18.0,244.0,229.45,181.43
2016,10,23,9,15,236.0,204.0,2.5,18.5,326.5,304.74,240.72
2016,10,23,9,30,370.0,211.0,2.7,19.0,409.0,391.78,309.03
2016,10,23,9,45,386.0,225.5,2.9,20.0,445.5,433.8,340.95
2016,10,23,10,0,402.0,240.0,3.1,21.0,482.0,476.42,372.78
2016,10,23,10,15,418.0,251.0,3.15,21.5,515.0,518.86,404.24
2016,10,23,10,30,434.0,262.0,3.2,22.0,548.0,559.0,433.46
2016,10,23,10,45,454.5,263.5,3.3,22.5,573.0,592.76,457.98
2016,10,23,11,0,475.0,265.0,3.4,23.0,598.0,626.36,482.09
2016,10,23,11,15,685.5,185.5,3.4,23.0,678.5,724.36,557.52
2016,10,23,11,30,896.0,106.0,3.4,23.0,759.0,821.82,626.7
2016,10,23,11,45,716.5,184.5,3.45,23.5,710.5,783.95,598.16
2016,10,23,12,0,537.0,263.0,3.5,24.0,662.0,728.72,554.03
2016,10,23,12,15,714.0,187.0,3.5,24.0,717.5,810.38,616.12
2016,10,23,12,30,891.0,111.0,3.5,24.0,773.0,881.47,664.83
2016,10,23,12,45,489.0,227.0,3.5,24.5,590.0,671.16,512.47
2016,10,23,13,0,87.0,343.0,3.5,25.0,407.0,428.49,324.82
2016,10,23,13,15,252.0,317.0,3.45,25.0,495.0,559.86,427.24
2016,10,23,13,30,417.0,291.0,3.4,25.0,583.0,672.09,511.78
2016,10,23,13,45,388.5,286.0,3.4,25.0,550.5,640.18,488.34
2016,10,23,14,0,360.0,281.0,3.4,25.0,518.0,607.39,464.97
2016,10,23,14,15,602.0,188.5,3.3,25.0,561.0,708.45,544.45
2016,10,23,14,30,844.0,96.0,3.2,25.0,604.0,782.25,598.59
2016,10,23,14,45,656.0,142.0,3.1,25.0,521.0,672.75,520.28
2016,10,23,15,0,468.0,188.0,3.0,25.0,438.0,563.9,438.15
2016,10,23,15,15,535.5,152.5,2.65,24.5,415.0,557.4,435.98
2016,10,23,15,30,603.0,117.0,2.3,24.0,392.0,547.88,430.31
2016,10,23,15,45,658.0,95.0,2.0,23.5,363.5,534.78,420.96
2016,10,23,16,0,713.0,73.0,1.7,23.0,335.0,512.24,403.63
2016,10,23,16,15,666.5,67.5,1.6,22.5,283.0,452.01,356.6
2016,10,23,16,30,620.0,62.0,1.5,22.0,231.0,391.88,308.2
2016,10,23,16,45,550.0,54.0,1.45,21.5,179.0,321.34,250.08
2016,10,23,17,0,480.0,46.0,1.4,21.0,127.0,256.64,194.69
2016,10,23,17,15,352.5,34.5,1.4,20.5,82.0,175.01,125.04
2016,10,23,17,30,225.0,23.0,1.4,20.0,37.0,100.67,30.72
2016,10,23,17,45,112.5,11.5,1.45,20.0,18.5,37.62,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,10.32,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,19.87,2.0
2016,10,24,7,15,41.0,41.5,1.4,18.5,48.5,35.71,24.26
2016,10,24,7,30,82.0,62.0,1.6,19.0,76.0,59.65,41.0
2016,10,24,7,45,103.0,84.5,1.85,20.0,108.5,88.66,63.44
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,120.4,88.68
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,152.88,115.16
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,187.1,142.97
2016,10,24,8,45,218.0,167.5,2.25,23.0,259.5,234.83,179.99
2016,10,24,9,0,282.0,184.0,2.3,24.0,312.0,289.34,222.19
2016,10,24,9,15,141.0,132.5,2.25,24.5,196.5,192.27,148.12
2016,10,24,9,30,0.0,81.0,2.2,25.0,81.0,78.35,57.59
2016,10,24,9,45,405.5,89.5,2.2,25.5,332.5,312.72,244.85
2016,10,24,10,0,811.0,98.0,2.2,26.0,584.0,578.61,444.13
2016,10,24,10,15,462.5,202.5,2.2,26.5,483.0,497.96,379.68
2016,10,24,10,30,114.0,307.0,2.2,27.0,382.0,379.77,286.54
2016,10,24,10,45,146.0,321.5,2.2,27.5,421.0,426.02,320.69
2016,10,24,11,0,178.0,336.0,2.2,28.0,460.0,470.73,352.51
2016,10,24,11,15,206.5,342.0,2.2,28.0,489.5,505.53,377.65
2016,10,24,11,30,235.0,348.0,2.2,28.0,519.0,541.17,403.24
2016,10,24,11,45,139.5,333.5,2.25,28.5,435.5,455.81,339.53
2016,10,24,12,0,44.0,319.0,2.3,29.0,352.0,359.4,267.05
2016,10,24,12,15,437.5,222.5,2.25,29.0,546.0,610.75,458.68
2016,10,24,12,30,831.0,126.0,2.2,29.0,740.0,848.51,623.15
2016,10,24,12,45,541.0,236.0,2.2,29.0,634.0,723.75,534.47
2016,10,24,13,0,251.0,346.0,2.2,29.0,528.0,580.15,428.66
2016,10,24,13,15,183.5,339.0,2.2,29.0,470.5,516.28,383.39
2016,10,24,13,30,116.0,332.0,2.2,29.0,413.0,443.62,330.55
2016,10,24,13,45,59.5,257.5,2.2,29.5,299.0,315.13,236.12
2016,10,24,14,0,3.0,183.0,2.2,30.0,185.0,182.99,135.95
2016,10,24,14,15,57.5,229.0,2.2,29.5,263.5,282.97,214.0
2016,10,24,14,30,112.0,275.0,2.2,29.0,342.0,377.42,285.81
2016,10,24,14,45,56.0,202.5,2.25,29.0,236.0,252.61,191.86
2016,10,24,15,0,0.0,130.0,2.3,29.0,130.0,127.69,95.16
2016,10,24,15,15,0.0,105.0,2.3,29.0,105.0,102.45,75.87
2016,10,24,15,30,0.0,80.0,2.3,29.0,80.0,77.37,56.3
2016,10,24,15,45,305.5,84.5,2.3,29.0,195.5,295.83,233.15
2016,10,24,16,0,611.0,89.0,2.3,29.0,311.0,471.62,366.68
2016,10,24,16,15,559.5,81.5,2.05,28.0,261.0,408.54,317.36
2016,10,24,16,30,508.0,74.0,1.8,27.0,211.0,348.54,270.02
2016,10,24,16,45,433.0,63.5,1.55,26.5,162.0,278.47,212.97
2016,10,24,17,0,358.0,53.0,1.3,26.0,113.0,214.31,159.37
2016,10,24,17,15,237.5,38.0,1.3,25.0,71.5,138.71,96.68
2016,10,24,17,30,117.0,23.0,1.3,24.0,30.0,68.9,11.89
2016,10,24,17,45,58.5,11.5,1.3,23.5,15.0,24.85,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,46.0,11.0,0.9,16.5,13.5,10.81,0.0
2016,10,25,7,0,92.0,22.0,1.0,17.0,27.0,18.47,0.0
2016,10,25,7,15,175.0,39.5,1.2,17.5,63.5,30.49,19.89
2016,10,25,7,30,258.0,57.0,1.4,18.0,100.0,61.5,37.37
2016,10,25,7,45,307.0,74.0,1.6,19.0,143.0,99.85,64.25
2016,10,25,8,0,356.0,91.0,1.8,20.0,186.0,143.87,98.48
2016,10,25,8,15,392.0,104.0,1.85,20.5,229.0,186.68,133.98
2016,10,25,8,30,428.0,117.0,1.9,21.0,272.0,233.17,172.97
2016,10,25,8,45,456.5,131.0,2.0,22.0,317.5,281.52,213.0
2016,10,25,9,0,485.0,145.0,2.1,23.0,363.0,332.28,254.08
2016,10,25,9,15,650.0,116.0,2.1,23.0,440.5,405.31,311.85
2016,10,25,9,30,815.0,87.0,2.1,23.0,518.0,491.85,379.61
2016,10,25,9,45,833.5,89.0,2.1,23.5,558.0,542.93,418.84
2016,10,25,10,0,852.0,91.0,2.1,24.0,598.0,593.5,456.64
2016,10,25,10,15,621.5,180.0,2.1,24.0,561.0,575.6,441.25
2016,10,25,10,30,391.0,269.0,2.1,24.0,524.0,532.15,406.31
2016,10,25,10,45,481.5,247.0,2.1,24.5,573.0,592.99,451.44
2016,10,25,11,0,572.0,225.0,2.1,25.0,622.0,654.43,495.6
2016,10,25,11,15,485.0,266.0,2.1,25.0,608.5,648.54,488.93
2016,10,25,11,30,398.0,307.0,2.1,25.0,595.0,631.53,474.81
2016,10,25,11,45,337.5,327.5,2.15,25.5,573.5,614.75,460.92
2016,10,25,12,0,277.0,348.0,2.2,26.0,552.0,594.63,444.54
2016,10,25,12,15,370.0,318.0,2.25,26.0,590.5,646.62,484.14
2016,10,25,12,30,463.0,288.0,2.3,26.0,629.0,706.0,527.82
2016,10,25,12,45,672.5,199.0,2.35,26.5,687.5,797.92,595.61
2016,10,25,13,0,882.0,110.0,2.4,27.0,746.0,875.74,646.92
2016,10,25,13,15,665.0,191.5,2.4,27.0,664.5,786.32,586.37
2016,10,25,13,30,448.0,273.0,2.4,27.0,583.0,684.49,511.81
2016,10,25,13,45,426.5,269.0,2.4,27.0,555.5,659.25,495.15
2016,10,25,14,0,405.0,265.0,2.4,27.0,528.0,624.64,471.42
2016,10,25,14,15,321.0,267.0,2.3,27.0,469.0,553.94,419.79
2016,10,25,14,30,237.0,269.0,2.2,27.0,410.0,476.72,362.94
2016,10,25,14,45,234.5,251.5,2.15,27.0,383.0,451.11,345.28
2016,10,25,15,0,232.0,234.0,2.1,27.0,356.0,424.76,326.6
2016,10,25,15,15,254.0,208.5,1.85,26.5,331.5,413.7,319.71
2016,10,25,15,30,276.0,183.0,1.6,26.0,307.0,391.69,304.38
2016,10,25,15,45,263.5,163.5,1.4,26.0,271.0,352.61,274.72
2016,10,25,16,0,251.0,144.0,1.2,26.0,235.0,313.7,244.7
2016,10,25,16,15,236.0,122.5,1.1,25.5,197.5,271.37,212.0
2016,10,25,16,30,221.0,101.0,1.0,25.0,160.0,229.7,178.79
2016,10,25,16,45,193.0,80.0,0.9,24.5,123.0,183.73,141.13
2016,10,25,17,0,165.0,59.0,0.8,24.0,86.0,140.01,104.35
2016,10,25,17,15,105.5,39.5,0.85,23.5,54.5,90.17,62.02
2016,10,25,17,30,46.0,20.0,0.9,23.0,23.0,37.12,0.0
2016,10,25,17,45,23.0,10.0,0.95,22.5,11.5,15.11,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,86.5,10.5,1.05,16.5,15.0,10.32,0.0
2016,10,26,7,0,173.0,21.0,1.1,17.0,30.0,16.51,0.0
2016,10,26,7,15,301.0,33.5,1.2,17.5,72.5,25.95,15.99
2016,10,26,7,30,429.0,46.0,1.3,18.0,115.0,60.56,31.66
2016,10,26,7,45,507.5,54.0,1.45,19.0,165.5,103.68,58.96
2016,10,26,8,0,586.0,62.0,1.6,20.0,216.0,155.75,98.5
2016,10,26,8,15,634.0,67.5,1.75,21.0,267.0,207.09,141.51
2016,10,26,8,30,682.0,73.0,1.9,22.0,318.0,263.12,189.16
2016,10,26,8,45,715.0,77.0,2.05,23.0,366.5,318.06,235.99
2016,10,26,9,0,748.0,81.0,2.2,24.0,415.0,374.03,282.57
2016,10,26,9,15,771.0,84.5,2.2,24.5,459.5,427.05,326.0
2016,10,26,9,30,794.0,88.0,2.2,25.0,504.0,480.69,368.5
2016,10,26,9,45,809.0,91.0,2.2,25.5,542.5,529.83,406.33
2016,10,26,10,0,824.0,94.0,2.2,26.0,581.0,578.22,442.41
2016,10,26,10,15,835.5,96.0,2.15,26.5,613.0,622.4,474.17
2016,10,26,10,30,847.0,98.0,2.1,27.0,645.0,665.0,503.86
2016,10,26,10,45,529.5,213.5,2.05,27.5,560.5,591.49,445.39
2016,10,26,11,0,212.0,329.0,2.0,28.0,476.0,487.68,364.07
2016,10,26,11,15,151.5,333.5,1.95,28.0,440.0,454.42,339.23
2016,10,26,11,30,91.0,338.0,1.9,28.0,404.0,411.85,306.97
2016,10,26,11,45,490.0,217.5,1.85,28.5,575.5,627.95,470.25
2016,10,26,12,0,889.0,97.0,1.8,29.0,747.0,834.93,610.96
2016,10,26,12,15,889.0,97.0,1.8,29.0,747.0,847.62,617.17
2016,10,26,12,30,889.0,97.0,1.8,29.0,747.0,856.86,623.17
2016,10,26,12,45,566.0,220.0,1.8,29.5,632.0,724.74,532.24
2016,10,26,13,0,243.0,343.0,1.8,30.0,517.0,568.98,417.41
2016,10,26,13,15,558.5,218.5,1.8,30.0,606.0,719.63,530.86
2016,10,26,13,30,874.0,94.0,1.8,30.0,695.0,843.0,614.65
2016,10,26,13,45,866.5,92.5,1.8,30.0,670.0,827.03,603.74
2016,10,26,14,0,859.0,91.0,1.8,30.0,645.0,807.88,592.17
2016,10,26,14,15,565.0,176.5,1.8,30.0,533.5,656.92,489.41
2016,10,26,14,30,271.0,262.0,1.8,30.0,422.0,503.5,376.6
2016,10,26,14,45,526.5,176.5,1.8,30.0,460.5,603.61,455.18
2016,10,26,15,0,782.0,91.0,1.8,30.0,499.0,679.75,512.09
2016,10,26,15,15,759.0,87.5,1.75,29.5,455.0,635.3,482.41
2016,10,26,15,30,736.0,84.0,1.7,29.0,411.0,589.83,450.98
2016,10,26,15,45,704.5,79.0,1.7,29.0,362.5,539.15,414.17
2016,10,26,16,0,673.0,74.0,1.7,29.0,314.0,486.57,374.87
2016,10,26,16,15,625.0,68.0,1.45,28.0,263.5,424.83,327.88
2016,10,26,16,30,577.0,62.0,1.2,27.0,213.0,365.8,281.2
2016,10,26,16,45,504.0,53.5,1.0,26.5,163.0,296.17,224.51
2016,10,26,17,0,431.0,45.0,0.8,26.0,113.0,232.73,171.18
2016,10,26,17,15,302.5,32.5,0.85,25.5,71.0,153.51,104.53
2016,10,26,17,30,174.0,20.0,0.9,25.0,29.0,79.58,0.0
2016,10,26,17,45,87.0,10.0,0.95,24.5,14.5,29.6,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,61.5,10.5,0.8,17.5,13.5,10.32,0.0
2016,10,27,7,0,123.0,21.0,0.8,18.0,27.0,16.56,0.0
2016,10,27,7,15,244.5,36.0,0.85,18.5,68.0,27.78,17.31
2016,10,27,7,30,366.0,51.0,0.9,19.0,109.0,61.66,34.47
2016,10,27,7,45,449.5,60.0,0.95,20.0,158.5,102.25,59.97
2016,10,27,8,0,533.0,69.0,1.0,21.0,208.0,152.52,97.42
2016,10,27,8,15,584.0,76.0,0.85,22.0,258.5,202.81,138.52
2016,10,27,8,30,635.0,83.0,0.7,23.0,309.0,258.23,184.16
2016,10,27,8,45,674.0,87.0,0.6,24.0,358.0,311.46,227.77
2016,10,27,9,0,713.0,91.0,0.5,25.0,407.0,367.72,272.25
2016,10,27,9,15,738.0,95.0,0.55,25.5,451.5,420.5,314.0
2016,10,27,9,30,763.0,99.0,0.6,26.0,496.0,474.74,355.49
2016,10,27,9,45,782.0,101.5,0.7,26.5,535.0,524.06,392.62
2016,10,27,10,0,801.0,104.0,0.8,27.0,574.0,573.06,428.51
2016,10,27,10,15,519.5,201.0,1.0,27.5,513.0,528.59,395.09
2016,10,27,10,30,238.0,298.0,1.2,28.0,452.0,455.25,339.29
2016,10,27,10,45,233.5,311.5,1.4,28.5,467.0,475.83,354.35
2016,10,27,11,0,229.0,325.0,1.6,29.0,482.0,495.49,367.91
2016,10,27,11,15,174.5,334.5,1.7,29.0,456.0,472.51,350.52
2016,10,27,11,30,120.0,344.0,1.8,29.0,430.0,446.13,330.66
2016,10,27,11,45,99.0,341.5,1.95,29.5,413.0,425.02,314.92
2016,10,27,12,0,78.0,339.0,2.1,30.0,396.0,408.29,302.13
2016,10,27,12,15,488.0,218.0,2.15,30.0,573.0,644.24,480.51
2016,10,27,12,30,898.0,97.0,2.2,30.0,750.0,861.76,629.57
2016,10,27,12,45,473.5,204.0,2.25,30.0,548.0,627.81,466.99
2016,10,27,13,0,49.0,311.0,2.3,30.0,346.0,361.46,267.51
2016,10,27,13,15,468.0,202.5,2.3,30.0,523.0,624.26,468.76
2016,10,27,13,30,887.0,94.0,2.3,30.0,700.0,851.23,625.35
2016,10,27,13,45,879.5,92.5,2.35,30.0,675.0,835.15,613.84
2016,10,27,14,0,872.0,91.0,2.4,30.0,650.0,815.84,602.39
2016,10,27,14,15,861.0,89.0,2.4,30.0,617.5,790.09,586.28
2016,10,27,14,30,850.0,87.0,2.4,30.0,585.0,766.26,571.49
2016,10,27,14,45,828.0,86.5,2.45,30.0,545.0,728.53,547.36
2016,10,27,15,0,806.0,86.0,2.5,30.0,505.0,689.01,521.75
2016,10,27,15,15,783.5,83.0,2.5,29.5,460.0,644.81,493.16
2016,10,27,15,30,761.0,80.0,2.5,29.0,415.0,599.48,461.83
2016,10,27,15,45,729.0,75.5,2.5,29.0,366.0,545.82,422.32
2016,10,27,16,0,697.0,71.0,2.5,29.0,317.0,494.9,383.6
2016,10,27,16,15,649.0,65.5,2.15,28.0,265.5,432.88,335.78
2016,10,27,16,30,601.0,60.0,1.8,27.0,214.0,373.52,288.25
2016,10,27,16,45,526.5,51.5,1.5,26.5,163.5,302.33,229.7
2016,10,27,17,0,452.0,43.0,1.2,26.0,113.0,237.48,174.68
2016,10,27,17,15,321.0,30.5,1.2,25.0,70.5,156.8,105.99
2016,10,27,17,30,190.0,18.0,1.2,24.0,28.0,81.03,0.0
2016,10,27,17,45,95.0,9.0,1.2,23.0,14.0,30.25,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,112.0,9.0,0.35,16.5,15.0,8.85,0.0
2016,10,28,7,0,224.0,18.0,0.4,17.0,30.0,14.25,0.0
2016,10,28,7,15,358.5,29.5,0.45,17.5,74.0,22.47,12.9
2016,10,28,7,30,493.0,41.0,0.5,18.0,118.0,57.52,27.86
2016,10,28,7,45,572.0,48.0,0.6,18.5,170.0,103.21,56.02
2016,10,28,8,0,651.0,55.0,0.7,19.0,222.0,159.27,98.54
2016,10,28,8,15,697.0,60.0,0.9,20.0,274.5,212.89,143.53
2016,10,28,8,30,743.0,65.0,1.1,21.0,327.0,270.89,193.06
2016,10,28,8,45,774.0,68.5,1.3,22.0,376.5,326.4,240.7
2016,10,28,9,0,805.0,72.0,1.5,23.0,426.0,383.91,288.79
2016,10,28,9,15,826.0,75.0,1.7,23.5,471.0,438.17,333.78
2016,10,28,9,30,847.0,78.0,1.9,24.0,516.0,492.72,377.68
2016,10,28,9,45,861.0,80.5,2.1,25.0,555.0,542.84,416.29
2016,10,28,10,0,875.0,83.0,2.3,26.0,594.0,591.8,452.82
2016,10,28,10,15,885.5,84.5,2.3,26.0,626.5,636.31,486.11
2016,10,28,10,30,896.0,86.0,2.3,26.0,659.0,679.0,517.33
2016,10,28,10,45,592.0,199.5,2.35,26.5,584.0,619.61,469.39
2016,10,28,11,0,288.0,313.0,2.4,27.0,509.0,529.96,398.71
2016,10,28,11,15,603.0,202.0,2.35,27.5,625.5,670.06,504.74
2016,10,28,11,30,918.0,91.0,2.3,28.0,742.0,810.56,601.58
2016,10,28,11,45,922.5,90.0,2.3,28.5,750.5,832.96,613.83
2016,10,28,12,0,927.0,89.0,2.3,29.0,759.0,852.08,624.91
2016,10,28,12,15,926.5,89.0,2.25,29.0,758.5,864.74,632.64
2016,10,28,12,30,926.0,89.0,2.2,29.0,758.0,873.81,638.16
2016,10,28,12,45,614.5,207.5,2.2,29.0,649.5,751.97,555.56
2016,10,28,13,0,303.0,326.0,2.2,29.0,541.0,608.2,449.76
2016,10,28,13,15,605.5,206.5,2.15,29.0,622.5,745.97,553.98
2016,10,28,13,30,908.0,87.0,2.1,29.0,704.0,858.27,629.97
2016,10,28,13,45,898.5,86.0,2.1,29.5,678.0,840.86,616.97
2016,10,28,14,0,889.0,85.0,2.1,30.0,652.0,820.21,603.15
2016,10,28,14,15,877.5,83.5,2.05,29.5,619.0,794.33,587.89
2016,10,28,14,30,866.0,82.0,2.0,29.0,586.0,765.64,570.69
2016,10,28,14,45,848.5,80.5,2.0,29.0,546.0,729.87,547.78
2016,10,28,15,0,831.0,79.0,2.0,29.0,506.0,696.5,526.35
2016,10,28,15,15,809.0,76.0,1.95,28.5,461.0,651.94,497.45
2016,10,28,15,30,787.0,73.0,1.9,28.0,416.0,606.17,466.04
2016,10,28,15,45,753.5,69.5,1.9,28.0,366.5,551.9,426.33
2016,10,28,16,0,720.0,66.0,1.9,28.0,317.0,497.99,385.64
2016,10,28,16,15,672.5,60.5,1.65,27.5,265.5,435.22,336.78
2016,10,28,16,30,625.0,55.0,1.4,27.0,214.0,377.56,290.06
2016,10,28,16,45,547.5,48.0,1.15,26.5,163.0,305.97,231.33
2016,10,28,17,0,470.0,41.0,0.9,26.0,112.0,240.98,176.23
2016,10,28,17,15,333.0,29.0,0.9,25.0,69.0,158.39,105.53
2016,10,28,17,30,196.0,17.0,0.9,24.0,26.0,80.64,0.0
2016,10,28,17,45,98.0,8.5,0.95,23.5,13.0,8.36,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
