Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,77.0,9.5,0.4,17.5,13.0,9.34,0.0
2016,10,29,7,0,154.0,19.0,0.4,18.0,26.0,14.99,0.0
2016,10,29,7,15,291.0,32.0,0.55,18.5,68.0,25.06,14.79
2016,10,29,7,30,428.0,45.0,0.7,19.0,110.0,57.53,29.81
2016,10,29,7,45,512.5,52.5,0.85,20.0,161.0,100.18,55.75
2016,10,29,8,0,597.0,60.0,1.0,21.0,212.0,152.46,94.55
2016,10,29,8,15,298.5,62.0,1.2,21.5,138.0,124.01,85.72
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,61.86,45.57
2016,10,29,8,45,0.0,87.0,1.65,22.5,87.0,83.98,63.52
2016,10,29,9,0,0.0,110.0,1.9,23.0,110.0,106.14,81.1
2016,10,29,9,15,0.0,122.0,1.95,23.5,122.0,117.85,90.04
2016,10,29,9,30,0.0,134.0,2.0,24.0,134.0,129.59,98.92
2016,10,29,9,45,58.5,200.0,2.1,25.0,234.0,226.27,174.35
2016,10,29,10,0,117.0,266.0,2.2,26.0,334.0,330.71,253.15
2016,10,29,10,15,203.0,276.0,2.2,26.5,402.0,399.97,304.94
2016,10,29,10,30,289.0,286.0,2.2,27.0,470.0,479.05,363.06
2016,10,29,10,45,591.5,188.5,2.25,27.5,583.0,606.75,459.71
2016,10,29,11,0,894.0,91.0,2.3,28.0,696.0,741.07,555.94
2016,10,29,11,15,898.5,92.0,2.3,28.0,713.0,771.24,574.92
2016,10,29,11,30,903.0,93.0,2.3,28.0,730.0,798.49,592.69
2016,10,29,11,45,908.5,91.5,2.35,28.5,739.0,820.79,606.31
2016,10,29,12,0,914.0,90.0,2.4,29.0,748.0,839.9,617.85
2016,10,29,12,15,914.0,90.0,2.4,29.0,747.5,852.78,626.19
2016,10,29,12,30,914.0,90.0,2.4,29.0,747.0,862.14,632.37
2016,10,29,12,45,911.5,89.5,2.45,29.5,738.0,865.3,633.73
2016,10,29,13,0,909.0,89.0,2.5,30.0,729.0,864.86,632.9
2016,10,29,13,15,904.0,88.0,2.55,30.0,712.0,858.2,629.39
2016,10,29,13,30,899.0,87.0,2.6,30.0,695.0,848.04,623.71
2016,10,29,13,45,891.5,85.5,2.65,30.0,669.5,831.83,614.12
2016,10,29,14,0,884.0,84.0,2.7,30.0,644.0,812.36,602.41
2016,10,29,14,15,872.5,82.5,2.7,30.0,611.5,786.61,586.17
2016,10,29,14,30,861.0,81.0,2.7,30.0,579.0,758.07,568.02
2016,10,29,14,45,835.5,82.0,2.7,30.0,538.0,723.99,545.93
2016,10,29,15,0,810.0,83.0,2.7,30.0,497.0,683.68,519.29
2016,10,29,15,15,787.0,80.0,2.65,29.5,452.0,639.2,490.11
2016,10,29,15,30,764.0,77.0,2.6,29.0,407.0,593.63,458.07
2016,10,29,15,45,730.0,73.0,2.6,29.0,358.0,539.46,417.96
2016,10,29,16,0,696.0,69.0,2.6,29.0,309.0,488.14,378.69
2016,10,29,16,15,646.0,63.5,2.25,28.0,258.0,425.48,330.16
2016,10,29,16,30,596.0,58.0,1.9,27.0,207.0,365.67,282.05
2016,10,29,16,45,516.0,50.0,1.55,26.5,156.5,293.44,222.43
2016,10,29,17,0,436.0,42.0,1.2,26.0,106.0,228.08,166.88
2016,10,29,17,15,295.5,29.5,1.15,25.0,65.0,145.97,96.03
2016,10,29,17,30,155.0,17.0,1.1,24.0,24.0,58.85,0.0
2016,10,29,17,45,77.5,8.5,1.1,23.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,60.0,9.0,0.8,18.5,12.0,8.85,0.0
2016,10,30,7,0,120.0,18.0,0.8,19.0,24.0,14.2,0.0
2016,10,30,7,15,254.5,32.0,0.9,19.5,64.5,25.26,14.66
2016,10,30,7,30,389.0,46.0,1.0,20.0,105.0,56.08,29.79
2016,10,30,7,45,475.5,54.5,1.15,21.0,155.0,97.35,54.82
2016,10,30,8,0,562.0,63.0,1.3,22.0,205.0,148.54,92.48
2016,10,30,8,15,613.5,69.5,1.35,22.5,255.5,199.66,134.61
2016,10,30,8,30,665.0,76.0,1.4,23.0,306.0,255.88,181.96
2016,10,30,8,45,706.0,79.0,1.45,23.5,355.5,309.96,227.86
2016,10,30,9,0,747.0,82.0,1.5,24.0,405.0,368.1,276.05
2016,10,30,9,15,771.0,85.5,1.45,24.5,450.0,421.07,319.0
2016,10,30,9,30,795.0,89.0,1.4,25.0,495.0,474.75,360.97
2016,10,30,9,45,815.0,90.5,1.4,26.0,534.5,524.68,398.23
2016,10,30,10,0,835.0,92.0,1.4,27.0,574.0,574.28,433.86
2016,10,30,10,15,568.0,186.5,1.35,27.5,523.0,539.97,405.93
2016,10,30,10,30,301.0,281.0,1.3,28.0,472.0,481.17,359.37
2016,10,30,10,45,591.5,188.5,1.3,28.5,581.0,605.19,451.84
2016,10,30,11,0,882.0,96.0,1.3,29.0,690.0,735.2,542.41
2016,10,30,11,15,888.0,97.0,1.35,29.0,707.5,766.13,561.62
2016,10,30,11,30,894.0,98.0,1.4,29.0,725.0,794.26,579.96
2016,10,30,11,45,904.0,95.0,1.45,29.5,735.0,818.33,594.5
2016,10,30,12,0,914.0,92.0,1.5,30.0,745.0,839.37,607.09
2016,10,30,12,15,914.5,92.0,1.55,30.0,745.5,852.64,615.97
2016,10,30,12,30,915.0,92.0,1.6,30.0,746.0,862.41,622.79
2016,10,30,12,45,915.5,90.5,1.7,30.5,738.0,867.0,625.7
2016,10,30,13,0,916.0,89.0,1.8,31.0,730.0,867.98,626.44
2016,10,30,13,15,912.0,88.0,1.85,31.0,713.0,862.15,623.67
2016,10,30,13,30,908.0,87.0,1.9,31.0,696.0,852.78,618.78
2016,10,30,13,45,902.0,85.0,2.0,31.0,671.5,837.17,610.36
2016,10,30,14,0,896.0,83.0,2.1,31.0,647.0,818.23,599.77
2016,10,30,14,15,885.5,81.5,2.15,31.0,614.5,793.1,584.64
2016,10,30,14,30,875.0,80.0,2.2,31.0,582.0,765.1,567.54
2016,10,30,14,45,861.5,77.5,2.25,31.0,543.0,731.04,546.17
2016,10,30,15,0,848.0,75.0,2.3,31.0,504.0,699.09,526.03
2016,10,30,15,15,826.5,72.0,2.25,30.5,459.0,654.51,497.19
2016,10,30,15,30,805.0,69.0,2.2,30.0,414.0,608.66,465.74
2016,10,30,15,45,775.0,65.0,2.2,30.0,365.0,555.52,426.86
2016,10,30,16,0,745.0,61.0,2.2,30.0,316.0,502.44,386.77
2016,10,30,16,15,698.0,56.5,1.9,29.0,264.0,440.37,339.02
2016,10,30,16,30,651.0,52.0,1.6,28.0,212.0,380.63,291.17
2016,10,30,16,45,574.5,44.5,1.3,27.0,161.0,310.63,233.81
2016,10,30,17,0,498.0,37.0,1.0,26.0,110.0,244.7,177.89
2016,10,30,17,15,355.0,26.0,1.0,25.0,67.0,160.76,103.82
2016,10,30,17,30,212.0,15.0,1.0,24.0,24.0,71.91,0.0
2016,10,30,17,45,106.0,7.5,1.05,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,223.0,16.0,0.2,16.0,25.0,15.73,0.0
2016,10,31,7,15,363.5,27.0,0.3,16.5,68.5,20.59,10.94
2016,10,31,7,30,504.0,38.0,0.4,17.0,112.0,52.65,24.66
2016,10,31,7,45,582.5,45.0,0.5,18.0,164.0,99.95,53.24
2016,10,31,8,0,661.0,52.0,0.6,19.0,216.0,154.22,93.69
2016,10,31,8,15,706.0,56.5,0.9,20.0,267.5,207.25,138.16
2016,10,31,8,30,751.0,61.0,1.2,21.0,319.0,264.5,187.33
2016,10,31,8,45,781.0,65.0,1.55,22.0,368.0,320.21,235.61
2016,10,31,9,0,811.0,69.0,1.9,23.0,417.0,377.78,284.37
2016,10,31,9,15,831.0,71.5,2.0,23.5,461.0,431.06,328.77
2016,10,31,9,30,851.0,74.0,2.1,24.0,505.0,484.65,372.02
2016,10,31,9,45,864.0,76.5,2.25,24.5,543.5,533.95,410.96
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,582.17,447.96
2016,10,31,10,15,886.5,80.5,2.45,25.5,613.5,625.87,480.33
2016,10,31,10,30,896.0,82.0,2.5,26.0,645.0,667.69,510.48
2016,10,31,10,45,628.5,186.0,2.55,26.5,588.0,626.34,475.88
2016,10,31,11,0,361.0,290.0,2.6,27.0,531.0,556.5,420.17
2016,10,31,11,15,637.5,188.5,2.6,27.0,627.5,676.99,512.49
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,795.37,595.99
2016,10,31,11,45,912.5,88.5,2.6,27.5,731.0,815.46,607.18
2016,10,31,12,0,911.0,90.0,2.6,28.0,738.0,832.12,616.87
2016,10,31,12,15,910.0,90.0,2.6,28.0,737.0,844.1,624.72
2016,10,31,12,30,909.0,90.0,2.6,28.0,736.0,852.55,630.38
2016,10,31,12,45,904.5,90.0,2.65,28.5,726.0,854.55,630.98
2016,10,31,13,0,900.0,90.0,2.7,29.0,716.0,852.99,629.38
2016,10,31,13,15,893.5,89.0,2.65,29.0,698.5,845.14,624.32
2016,10,31,13,30,887.0,88.0,2.6,29.0,681.0,833.84,617.12
2016,10,31,13,45,637.5,173.0,2.6,29.5,591.0,723.69,541.19
2016,10,31,14,0,388.0,258.0,2.6,30.0,501.0,596.71,446.94
2016,10,31,14,15,614.5,170.5,2.55,30.0,532.0,684.49,515.27
2016,10,31,14,30,841.0,83.0,2.5,30.0,563.0,740.07,555.56
2016,10,31,14,45,426.0,130.0,2.5,30.0,373.0,469.48,360.4
2016,10,31,15,0,11.0,177.0,2.5,30.0,183.0,185.42,139.39
2016,10,31,15,15,383.5,125.0,2.45,29.5,289.0,411.12,320.34
2016,10,31,15,30,756.0,73.0,2.4,29.0,395.0,579.64,448.69
2016,10,31,15,45,719.5,69.5,2.35,29.0,346.0,525.13,406.64
2016,10,31,16,0,683.0,66.0,2.3,29.0,297.0,471.32,365.34
2016,10,31,16,15,633.0,60.5,1.95,28.0,247.0,411.85,318.98
2016,10,31,16,30,583.0,55.0,1.6,27.0,197.0,353.04,271.47
2016,10,31,16,45,500.0,47.5,1.3,26.5,148.0,281.29,212.3
2016,10,31,17,0,417.0,40.0,1.0,26.0,99.0,216.75,157.47
2016,10,31,17,15,277.0,27.5,1.0,25.0,59.5,136.7,86.58
2016,10,31,17,30,137.0,15.0,1.0,24.0,20.0,51.39,0.0
2016,10,31,17,45,68.5,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.5,8.0,1.7,20.5,10.0,0.0,0.0
2016,11,1,7,0,85.0,16.0,1.8,21.0,20.0,15.73,0.0
2016,11,1,7,15,217.5,31.0,2.0,21.5,58.0,24.03,13.02
2016,11,1,7,30,350.0,46.0,2.2,22.0,96.0,53.22,28.67
2016,11,1,7,45,441.5,54.0,2.45,22.5,144.5,91.78,51.51
2016,11,1,8,0,533.0,62.0,2.7,23.0,193.0,140.86,87.19
2016,11,1,8,15,585.5,68.5,2.8,23.5,242.5,190.22,127.8
2016,11,1,8,30,638.0,75.0,2.9,24.0,292.0,244.82,173.96
2016,11,1,8,45,682.0,77.5,3.05,25.0,340.5,297.62,218.74
2016,11,1,9,0,726.0,80.0,3.2,26.0,389.0,354.79,266.21
2016,11,1,9,15,363.0,117.5,3.25,26.5,272.0,272.55,208.72
2016,11,1,9,30,0.0,155.0,3.3,27.0,155.0,149.91,113.71
2016,11,1,9,45,407.0,122.0,3.35,27.5,354.0,337.19,261.42
2016,11,1,10,0,814.0,89.0,3.4,28.0,553.0,555.04,426.55
2016,11,1,10,15,826.5,91.0,3.4,28.0,584.5,598.87,459.05
2016,11,1,10,30,839.0,93.0,3.4,28.0,616.0,641.25,490.63
2016,11,1,10,45,432.5,176.0,3.45,28.5,446.0,479.24,367.14
2016,11,1,11,0,26.0,259.0,3.5,29.0,276.0,272.48,204.63
2016,11,1,11,15,27.0,264.5,3.5,29.5,283.0,279.85,210.1
2016,11,1,11,30,28.0,270.0,3.5,30.0,290.0,292.56,218.98
2016,11,1,11,45,457.0,180.5,3.55,30.5,503.5,555.06,422.15
2016,11,1,12,0,886.0,91.0,3.6,31.0,717.0,810.5,602.42
2016,11,1,12,15,886.0,91.0,3.6,31.0,717.0,822.95,609.11
2016,11,1,12,30,886.0,91.0,3.6,31.0,717.0,832.0,615.24
2016,11,1,12,45,882.5,91.0,3.65,31.0,708.0,834.71,617.48
2016,11,1,13,0,879.0,91.0,3.7,31.0,699.0,833.96,617.56
2016,11,1,13,15,873.5,90.0,3.75,31.0,682.0,827.01,613.59
2016,11,1,13,30,868.0,89.0,3.8,31.0,665.0,816.69,607.49
2016,11,1,13,45,858.0,88.5,3.85,31.0,640.0,800.0,597.13
2016,11,1,14,0,848.0,88.0,3.9,31.0,615.0,780.27,584.77
2016,11,1,14,15,835.5,86.5,3.9,31.0,583.0,754.57,568.09
2016,11,1,14,30,823.0,85.0,3.9,31.0,551.0,730.89,552.84
2016,11,1,14,45,806.0,82.5,3.95,31.0,512.5,695.66,529.5
2016,11,1,15,0,789.0,80.0,4.0,31.0,474.0,658.46,504.55
2016,11,1,15,15,765.5,76.5,3.95,30.5,430.5,614.03,474.45
2016,11,1,15,30,742.0,73.0,3.9,30.0,387.0,568.64,441.8
2016,11,1,15,45,703.0,70.0,3.9,30.0,338.5,513.88,400.34
2016,11,1,16,0,664.0,67.0,3.9,30.0,290.0,462.41,360.17
2016,11,1,16,15,612.5,61.5,3.7,29.5,240.0,400.92,311.57
2016,11,1,16,30,561.0,56.0,3.5,29.0,190.0,342.49,263.74
2016,11,1,16,45,469.0,48.5,3.35,28.5,141.5,268.24,202.52
2016,11,1,17,0,377.0,41.0,3.2,28.0,93.0,202.03,146.49
2016,11,1,17,15,238.0,27.5,3.25,27.5,55.0,123.35,75.8
2016,11,1,17,30,99.0,14.0,3.3,27.0,17.0,40.04,0.0
2016,11,1,17,45,49.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,19.0,14.0,2.2,22.0,15.0,13.76,0.0
2016,11,2,7,15,118.5,34.5,2.35,22.0,50.0,28.43,16.02
2016,11,2,7,30,218.0,55.0,2.5,22.0,85.0,54.49,33.04
2016,11,2,7,45,309.5,67.5,2.65,22.5,131.5,89.83,55.28
2016,11,2,8,0,401.0,80.0,2.8,23.0,178.0,135.51,88.31
2016,11,2,8,15,460.0,89.5,2.9,23.5,226.0,181.61,125.34
2016,11,2,8,30,519.0,99.0,3.0,24.0,274.0,233.78,168.43
2016,11,2,8,45,574.0,102.0,3.15,24.5,322.0,285.19,211.43
2016,11,2,9,0,629.0,105.0,3.3,25.0,370.0,340.48,257.23
2016,11,2,9,15,657.0,109.5,3.35,25.5,413.0,390.22,298.24
2016,11,2,9,30,685.0,114.0,3.4,26.0,456.0,441.32,339.27
2016,11,2,9,45,414.0,187.0,3.45,26.5,398.5,404.31,311.46
2016,11,2,10,0,143.0,260.0,3.5,27.0,341.0,338.63,259.3
2016,11,2,10,15,103.0,267.0,3.5,27.5,327.0,325.87,248.72
2016,11,2,10,30,63.0,274.0,3.5,28.0,313.0,312.16,236.99
2016,11,2,10,45,63.5,285.0,3.5,28.5,326.0,326.84,247.29
2016,11,2,11,0,64.0,296.0,3.5,29.0,339.0,341.46,257.39
2016,11,2,11,15,41.5,275.5,3.45,29.0,303.5,306.62,230.73
2016,11,2,11,30,19.0,255.0,3.4,29.0,268.0,265.24,199.12
2016,11,2,11,45,111.5,298.0,3.4,29.5,376.5,394.53,297.11
2016,11,2,12,0,204.0,341.0,3.4,30.0,485.0,517.19,386.7
2016,11,2,12,15,142.0,334.5,3.35,30.0,434.5,464.52,346.77
2016,11,2,12,30,80.0,328.0,3.3,30.0,384.0,402.37,300.29
2016,11,2,12,45,444.0,225.0,3.3,30.0,531.0,617.84,466.05
2016,11,2,13,0,808.0,122.0,3.3,30.0,678.0,811.13,604.22
2016,11,2,13,15,505.0,218.0,3.25,30.0,563.0,663.52,497.51
2016,11,2,13,30,202.0,314.0,3.2,30.0,448.0,501.56,375.49
2016,11,2,13,45,119.0,283.0,3.2,30.0,361.0,399.8,300.95
2016,11,2,14,0,36.0,252.0,3.2,30.0,274.0,290.8,218.72
2016,11,2,14,15,387.5,182.5,3.15,29.5,401.5,514.18,394.89
2016,11,2,14,30,739.0,113.0,3.1,29.0,529.0,699.33,533.56
2016,11,2,14,45,369.5,103.0,3.1,29.0,311.0,394.6,307.66
2016,11,2,15,0,0.0,93.0,3.1,29.0,93.0,90.26,66.05
2016,11,2,15,15,64.0,136.0,2.95,28.5,163.0,183.24,141.48
2016,11,2,15,30,128.0,179.0,2.8,28.0,233.0,280.59,218.21
2016,11,2,15,45,299.0,142.5,2.7,28.0,247.5,344.78,269.94
2016,11,2,16,0,470.0,106.0,2.6,28.0,262.0,394.58,308.47
2016,11,2,16,15,410.0,95.5,2.45,27.5,215.0,332.15,258.89
2016,11,2,16,30,350.0,85.0,2.3,27.0,168.0,274.19,211.96
2016,11,2,16,45,259.5,70.0,2.15,26.5,123.0,203.25,154.09
2016,11,2,17,0,169.0,55.0,2.0,26.0,78.0,136.09,98.85
2016,11,2,17,15,84.5,33.0,2.05,25.5,44.5,75.13,44.37
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.88,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,21.71,10.57
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,36.27,23.58
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,55.56,39.86
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,75.12,56.15
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,95.34,72.64
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,116.19,89.44
2016,11,3,8,45,4.5,125.5,2.2,23.0,127.0,122.0,94.11
2016,11,3,9,0,0.0,132.0,2.2,23.0,132.0,127.19,98.11
2016,11,3,9,15,64.0,176.0,2.15,23.0,208.0,197.59,153.57
2016,11,3,9,30,128.0,220.0,2.1,23.0,284.0,276.01,214.56
2016,11,3,9,45,64.0,122.5,2.1,23.5,154.5,154.37,119.07
2016,11,3,10,0,0.0,25.0,2.1,24.0,25.0,24.15,14.01
2016,11,3,10,15,5.0,116.0,2.0,24.0,119.5,115.4,87.38
2016,11,3,10,30,10.0,207.0,1.9,24.0,214.0,208.17,159.64
2016,11,3,10,45,9.5,210.0,1.8,24.5,216.5,211.4,161.23
2016,11,3,11,0,9.0,213.0,1.7,25.0,219.0,214.56,163.05
2016,11,3,11,15,131.0,268.0,1.6,25.0,358.0,369.53,282.47
2016,11,3,11,30,253.0,323.0,1.5,25.0,497.0,523.62,395.17
2016,11,3,11,45,261.5,320.5,1.45,25.0,502.0,540.78,406.11
2016,11,3,12,0,270.0,318.0,1.4,25.0,507.0,551.51,413.59
2016,11,3,12,15,177.5,322.5,1.3,25.0,447.0,480.13,360.28
2016,11,3,12,30,85.0,327.0,1.2,25.0,387.0,405.32,304.09
2016,11,3,12,45,42.5,171.0,1.2,25.5,201.0,206.9,156.91
2016,11,3,13,0,0.0,15.0,1.2,26.0,15.0,14.5,5.95
2016,11,3,13,15,136.5,158.5,1.2,26.0,248.0,285.09,220.94
2016,11,3,13,30,273.0,302.0,1.2,26.0,481.0,554.34,416.71
2016,11,3,13,45,136.5,180.0,1.25,26.0,269.5,300.57,230.15
2016,11,3,14,0,0.0,58.0,1.3,26.0,58.0,56.09,39.15
2016,11,3,14,15,0.0,42.0,1.35,26.0,42.0,40.59,27.08
2016,11,3,14,30,0.0,26.0,1.4,26.0,26.0,25.12,14.69
2016,11,3,14,45,94.0,121.5,1.45,26.0,168.0,198.03,154.73
2016,11,3,15,0,188.0,217.0,1.5,26.0,310.0,370.39,287.09
2016,11,3,15,15,243.5,190.0,1.5,25.5,299.0,380.5,295.93
2016,11,3,15,30,299.0,163.0,1.5,25.0,288.0,377.64,295.68
2016,11,3,15,45,283.5,144.0,1.5,25.0,250.5,336.75,264.45
2016,11,3,16,0,268.0,125.0,1.5,25.0,213.0,296.19,232.89
2016,11,3,16,15,241.0,106.0,1.4,24.5,175.0,250.29,196.47
2016,11,3,16,30,214.0,87.0,1.3,24.0,137.0,206.18,160.45
2016,11,3,16,45,242.0,66.5,1.25,23.5,109.5,191.36,146.18
2016,11,3,17,0,270.0,46.0,1.2,23.0,82.0,166.68,122.01
2016,11,3,17,15,153.5,29.0,1.2,22.5,47.5,96.04,56.16
2016,11,3,17,30,37.0,12.0,1.2,22.0,13.0,21.48,0.0
2016,11,3,17,45,18.5,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,13.02,3.94
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,22.19,12.42
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,34.28,22.79
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,46.37,33.06
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,58.9,43.61
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,71.4,53.98
2016,11,4,8,45,0.0,86.5,2.9,20.0,86.5,83.48,63.85
2016,11,4,9,0,0.0,99.0,3.0,20.0,99.0,95.59,73.63
2016,11,4,9,15,0.0,121.0,2.95,20.0,121.0,116.9,90.8
2016,11,4,9,30,0.0,143.0,2.9,20.0,143.0,138.34,107.87
2016,11,4,9,45,0.0,154.0,2.85,20.5,154.0,149.21,116.06
2016,11,4,10,0,0.0,165.0,2.8,21.0,165.0,160.12,124.22
2016,11,4,10,15,4.0,183.0,2.65,21.0,185.5,180.34,139.99
2016,11,4,10,30,8.0,201.0,2.5,21.0,206.0,200.98,155.98
2016,11,4,10,45,9.0,208.5,2.45,21.5,214.5,209.58,162.12
2016,11,4,11,0,10.0,216.0,2.4,22.0,223.0,218.26,168.32
2016,11,4,11,15,6.5,198.5,2.25,22.0,203.0,198.78,152.85
2016,11,4,11,30,3.0,181.0,2.1,22.0,183.0,179.05,137.25
2016,11,4,11,45,4.5,190.0,2.0,22.0,193.5,189.4,145.29
2016,11,4,12,0,6.0,199.0,1.9,22.0,204.0,199.87,153.34
2016,11,4,12,15,3.0,160.0,1.85,22.0,162.5,158.67,121.12
2016,11,4,12,30,0.0,121.0,1.8,22.0,121.0,117.6,88.79
2016,11,4,12,45,0.0,139.5,1.75,22.5,139.5,136.01,103.22
2016,11,4,13,0,0.0,158.0,1.7,23.0,158.0,154.61,117.59
2016,11,4,13,15,0.0,155.5,1.7,23.0,155.5,152.25,115.81
2016,11,4,13,30,0.0,153.0,1.7,23.0,153.0,149.89,114.1
2016,11,4,13,45,1.5,167.5,1.7,23.0,168.5,166.05,126.97
2016,11,4,14,0,3.0,182.0,1.7,23.0,184.0,182.48,140.02
2016,11,4,14,15,1.5,166.0,1.75,23.0,167.0,165.21,126.7
2016,11,4,14,30,0.0,150.0,1.8,23.0,150.0,147.97,113.42
2016,11,4,14,45,0.0,140.5,1.85,23.0,140.5,138.62,106.34
2016,11,4,15,0,0.0,131.0,1.9,23.0,131.0,129.3,99.22
2016,11,4,15,15,0.0,96.0,1.9,22.5,96.0,93.58,70.97
2016,11,4,15,30,0.0,61.0,1.9,22.0,61.0,58.95,43.08
2016,11,4,15,45,0.0,52.5,1.9,22.0,52.5,50.72,36.44
2016,11,4,16,0,0.0,44.0,1.9,22.0,44.0,42.49,29.7
2016,11,4,16,15,0.0,36.0,1.8,21.5,36.0,34.75,23.34
2016,11,4,16,30,0.0,28.0,1.7,21.0,28.0,27.02,16.87
2016,11,4,16,45,0.0,20.0,1.6,21.0,20.0,19.29,10.28
2016,11,4,17,0,0.0,12.0,1.5,21.0,12.0,11.57,3.68
2016,11,4,17,15,0.0,6.5,1.5,21.0,6.5,6.26,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.98,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.44,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.89,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.82,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.75,0.01
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,8.68,1.66
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,10.61,3.29
2016,11,5,8,45,0.0,24.5,3.25,19.5,24.5,23.64,14.21
2016,11,5,9,0,0.0,38.0,3.3,20.0,38.0,36.69,25.01
2016,11,5,9,15,0.0,44.5,3.2,20.0,44.5,42.99,30.15
2016,11,5,9,30,0.0,51.0,3.1,20.0,51.0,49.28,35.25
2016,11,5,9,45,0.0,55.5,3.05,20.5,55.5,53.64,38.65
2016,11,5,10,0,0.0,60.0,3.0,21.0,60.0,58.01,42.03
2016,11,5,10,15,0.0,63.5,2.9,21.5,63.5,61.41,44.6
2016,11,5,10,30,0.0,67.0,2.8,22.0,67.0,64.8,47.16
2016,11,5,10,45,14.0,162.0,2.7,22.5,171.0,166.97,128.75
2016,11,5,11,0,28.0,257.0,2.6,23.0,275.0,271.83,209.62
2016,11,5,11,15,28.5,263.5,2.5,23.0,282.5,284.78,218.91
2016,11,5,11,30,29.0,270.0,2.4,23.0,290.0,293.4,225.2
2016,11,5,11,45,22.0,257.0,2.35,23.5,272.5,270.38,206.94
2016,11,5,12,0,15.0,244.0,2.3,24.0,255.0,252.41,192.65
2016,11,5,12,15,22.0,260.0,2.25,24.0,276.0,274.93,209.98
2016,11,5,12,30,29.0,276.0,2.2,24.0,297.0,305.11,232.87
2016,11,5,12,45,27.5,270.5,2.15,24.0,290.0,291.6,222.61
2016,11,5,13,0,26.0,265.0,2.1,24.0,283.0,285.33,217.98
2016,11,5,13,15,16.0,232.0,2.1,24.0,243.0,243.46,186.09
2016,11,5,13,30,6.0,199.0,2.1,24.0,203.0,201.68,154.0
2016,11,5,13,45,272.0,199.5,2.15,24.0,365.0,437.8,341.81
2016,11,5,14,0,538.0,200.0,2.2,24.0,527.0,654.4,503.56
2016,11,5,14,15,424.5,217.5,2.25,24.0,467.0,577.96,445.44
2016,11,5,14,30,311.0,235.0,2.3,24.0,407.0,496.71,384.84
2016,11,5,14,45,283.0,221.0,2.35,24.0,369.0,454.61,354.36
2016,11,5,15,0,255.0,207.0,2.4,24.0,331.0,412.97,323.48
2016,11,5,15,15,234.0,188.5,2.4,23.5,294.0,371.55,292.94
2016,11,5,15,30,213.0,170.0,2.4,23.0,257.0,323.0,256.31
2016,11,5,15,45,189.0,153.0,2.45,23.0,223.0,283.39,225.29
2016,11,5,16,0,165.0,136.0,2.5,23.0,189.0,245.25,194.77
2016,11,5,16,15,143.0,114.0,2.45,22.5,154.5,203.54,161.11
2016,11,5,16,30,121.0,92.0,2.4,22.0,120.0,163.34,127.86
2016,11,5,16,45,90.0,69.5,2.35,21.5,87.5,120.34,91.76
2016,11,5,17,0,59.0,47.0,2.3,21.0,55.0,79.67,57.19
2016,11,5,17,15,29.5,26.5,2.4,20.5,30.5,42.7,20.83
2016,11,5,17,30,0.0,6.0,2.5,20.0,6.0,5.9,0.0
2016,11,5,17,45,0.0,3.0,2.6,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.95,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,13.5,3.71
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,24.13,14.12
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,37.67,25.89
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,51.09,37.42
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,65.47,49.56
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,79.92,61.53
2016,11,6,8,45,0.0,97.0,2.8,18.5,97.0,93.49,72.54
2016,11,6,9,0,0.0,111.0,2.9,19.0,111.0,107.1,83.41
2016,11,6,9,15,22.0,155.0,2.95,19.0,165.5,158.78,125.19
2016,11,6,9,30,44.0,199.0,3.0,19.0,220.0,214.25,169.49
2016,11,6,9,45,46.0,215.0,3.05,19.5,239.0,233.87,184.44
2016,11,6,10,0,48.0,231.0,3.1,20.0,258.0,253.67,199.43
2016,11,6,10,15,40.5,238.0,3.15,20.5,261.5,259.02,202.83
2016,11,6,10,30,33.0,245.0,3.2,21.0,265.0,263.67,205.65
2016,11,6,10,45,19.5,222.5,3.3,21.5,234.5,230.49,178.98
2016,11,6,11,0,6.0,200.0,3.4,22.0,204.0,199.57,154.05
2016,11,6,11,15,5.0,196.0,3.4,22.0,199.5,195.23,150.52
2016,11,6,11,30,4.0,192.0,3.4,22.0,195.0,190.79,146.91
2016,11,6,11,45,73.5,262.5,3.4,22.5,313.5,321.27,249.47
2016,11,6,12,0,143.0,333.0,3.4,23.0,432.0,459.02,353.54
2016,11,6,12,15,74.5,266.5,3.25,23.0,318.5,330.2,254.84
2016,11,6,12,30,6.0,200.0,3.1,23.0,205.0,201.48,154.24
2016,11,6,12,45,5.5,197.5,3.0,23.0,202.0,198.83,152.46
2016,11,6,13,0,5.0,195.0,2.9,23.0,199.0,196.16,150.44
2016,11,6,13,15,2.5,136.0,2.8,23.0,138.0,134.74,102.37
2016,11,6,13,30,0.0,77.0,2.7,23.0,77.0,74.51,54.56
2016,11,6,13,45,0.0,54.0,2.6,23.0,54.0,52.22,36.75
2016,11,6,14,0,0.0,31.0,2.5,23.0,31.0,29.96,18.78
2016,11,6,14,15,0.0,20.0,2.45,22.5,20.0,19.32,10.18
2016,11,6,14,30,0.0,9.0,2.4,22.0,9.0,8.69,1.5
2016,11,6,14,45,0.0,9.0,2.4,22.0,9.0,8.69,1.52
2016,11,6,15,0,0.0,9.0,2.4,22.0,9.0,8.69,1.53
2016,11,6,15,15,0.0,49.0,2.4,21.5,49.0,47.34,33.57
2016,11,6,15,30,0.0,89.0,2.4,21.0,89.0,86.82,66.23
2016,11,6,15,45,0.0,77.5,2.4,21.0,77.5,75.38,56.94
2016,11,6,16,0,0.0,66.0,2.4,21.0,66.0,63.94,47.59
2016,11,6,16,15,0.0,54.0,2.35,20.5,54.0,52.18,37.91
2016,11,6,16,30,0.0,42.0,2.3,20.0,42.0,40.56,28.18
2016,11,6,16,45,0.0,31.0,2.25,20.0,31.0,29.93,19.07
2016,11,6,17,0,0.0,20.0,2.2,20.0,20.0,19.3,9.87
2016,11,6,17,15,0.0,11.0,2.0,19.5,11.0,10.61,0.76
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.97,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,1.3,17.0,12.0,11.8,0.0
2016,11,7,7,15,170.0,25.5,1.6,17.5,47.0,19.87,7.34
2016,11,7,7,30,340.0,39.0,1.9,18.0,82.0,42.35,22.14
2016,11,7,7,45,428.0,48.5,2.2,18.5,128.5,80.22,43.92
2016,11,7,8,0,516.0,58.0,2.5,19.0,175.0,128.05,78.38
2016,11,7,8,15,571.0,64.5,2.55,19.5,223.0,175.97,117.75
2016,11,7,8,30,626.0,71.0,2.6,20.0,271.0,229.38,163.3
2016,11,7,8,45,313.0,75.0,2.65,20.5,175.0,170.55,127.79
2016,11,7,9,0,0.0,79.0,2.7,21.0,79.0,76.37,57.55
2016,11,7,9,15,0.0,83.0,2.7,21.0,83.0,80.26,60.66
2016,11,7,9,30,0.0,87.0,2.7,21.0,87.0,84.15,63.66
2016,11,7,9,45,0.0,106.5,2.75,21.5,106.5,103.08,78.69
2016,11,7,10,0,0.0,126.0,2.8,22.0,126.0,122.11,93.59
2016,11,7,10,15,0.0,135.5,2.75,22.0,135.5,131.45,100.82
2016,11,7,10,30,0.0,145.0,2.7,22.0,145.0,140.84,108.06
2016,11,7,10,45,0.0,142.0,2.7,22.5,142.0,137.97,105.38
2016,11,7,11,0,0.0,139.0,2.7,23.0,139.0,135.09,102.76
2016,11,7,11,15,2.0,165.5,2.65,23.0,167.0,162.78,124.47
2016,11,7,11,30,4.0,192.0,2.6,23.0,195.0,190.81,146.23
2016,11,7,11,45,2.0,148.0,2.55,23.5,149.5,145.71,110.58
2016,11,7,12,0,0.0,104.0,2.5,24.0,104.0,100.81,75.01
2016,11,7,12,15,0.0,102.0,2.45,24.0,102.0,98.86,73.51
2016,11,7,12,30,0.0,100.0,2.4,24.0,100.0,96.9,71.97
2016,11,7,12,45,0.0,94.5,2.4,24.5,94.5,91.49,67.58
2016,11,7,13,0,0.0,89.0,2.4,25.0,89.0,86.15,63.26
2016,11,7,13,15,0.0,119.5,2.35,25.0,119.5,116.25,87.08
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,146.93,111.18
2016,11,7,13,45,49.0,212.5,2.25,25.0,242.5,257.32,198.3
2016,11,7,14,0,98.0,275.0,2.2,25.0,335.0,365.43,281.04
2016,11,7,14,15,72.5,251.5,2.15,24.5,294.0,319.67,246.42
2016,11,7,14,30,47.0,228.0,2.1,24.0,253.0,274.54,212.39
2016,11,7,14,45,386.0,162.0,2.05,24.0,348.0,469.4,369.03
2016,11,7,15,0,725.0,96.0,2.0,24.0,443.0,622.51,486.28
2016,11,7,15,15,385.0,128.5,1.9,23.5,311.0,409.59,323.29
2016,11,7,15,30,45.0,161.0,1.8,23.0,179.0,199.69,156.09
2016,11,7,15,45,317.5,119.0,1.7,23.0,221.5,324.82,259.28
2016,11,7,16,0,590.0,77.0,1.6,23.0,264.0,424.38,336.0
2016,11,7,16,15,532.5,69.5,1.45,22.5,216.0,361.66,284.8
2016,11,7,16,30,475.0,62.0,1.3,22.0,168.0,302.59,235.88
2016,11,7,16,45,387.0,51.0,1.2,22.0,122.5,231.48,176.19
2016,11,7,17,0,299.0,40.0,1.1,22.0,77.0,167.98,121.39
2016,11,7,17,15,149.5,20.0,1.15,21.5,38.5,79.36,36.51
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.91,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,20.95,7.16
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,36.76,24.15
2016,11,8,7,45,10.0,60.0,2.3,17.5,62.0,57.42,41.64
2016,11,8,8,0,20.0,81.0,2.4,18.0,85.0,78.98,59.52
2016,11,8,8,15,28.0,101.5,2.35,18.0,109.0,101.7,78.42
2016,11,8,8,30,36.0,122.0,2.3,18.0,133.0,125.47,98.05
2016,11,8,8,45,18.0,118.5,2.25,18.0,124.0,119.45,93.66
2016,11,8,9,0,0.0,115.0,2.2,18.0,115.0,110.93,86.85
