Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,45,140.5,192.0,4.1,21.0,271.5,283.09,223.79
2016,11,18,11,0,0.0,132.0,4.5,21.0,132.0,128.29,98.46
2016,11,18,11,15,0.0,80.0,4.8,21.0,80.0,77.4,57.51
2016,11,18,11,30,0.0,28.0,5.1,21.0,28.0,27.06,16.52
2016,11,18,11,45,0.0,41.5,5.45,21.0,41.5,40.12,27.18
2016,11,18,12,0,0.0,55.0,5.8,21.0,55.0,53.19,37.8
2016,11,18,12,15,417.5,84.5,5.85,21.0,355.0,419.21,341.49
2016,11,18,12,30,835.0,114.0,5.9,21.0,655.0,779.22,617.22
2016,11,18,12,45,428.5,177.5,5.95,21.0,455.0,535.35,427.74
2016,11,18,13,0,22.0,241.0,6.0,21.0,255.0,257.38,201.24
2016,11,18,13,15,168.0,254.0,6.0,21.0,356.5,401.77,319.3
2016,11,18,13,30,314.0,267.0,6.0,21.0,458.0,538.3,427.75
2016,11,18,13,45,587.0,177.0,6.05,21.0,516.0,655.24,523.96
2016,11,18,14,0,860.0,87.0,6.1,21.0,574.0,755.4,602.65
2016,11,18,14,15,848.0,85.5,6.1,20.5,543.5,731.2,586.26
2016,11,18,14,30,836.0,84.0,6.1,20.0,513.0,704.34,568.26
2016,11,18,14,45,810.0,83.5,6.2,20.0,474.0,666.45,540.85
2016,11,18,15,0,784.0,83.0,6.3,20.0,435.0,627.04,511.03
2016,11,18,15,15,758.0,79.5,6.3,19.5,392.0,583.04,477.32
2016,11,18,15,30,732.0,76.0,6.3,19.0,349.0,538.2,442.02
2016,11,18,15,45,698.5,70.0,6.3,19.0,303.0,488.6,401.01
2016,11,18,16,0,665.0,64.0,6.3,19.0,257.0,436.93,357.2
2016,11,18,16,15,606.5,57.5,6.15,18.0,208.0,373.58,303.63
2016,11,18,16,30,548.0,51.0,6.0,17.0,159.0,313.77,251.19
2016,11,18,16,45,459.0,41.0,5.9,16.5,113.0,242.24,187.68
2016,11,18,17,0,370.0,31.0,5.8,16.0,67.0,178.63,126.71
2016,11,18,17,15,185.0,15.5,5.7,15.5,33.5,80.61,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,253.5,12.5,4.05,5.5,35.0,12.29,0.0
2016,11,19,7,30,507.0,25.0,4.2,6.0,70.0,22.61,12.63
2016,11,19,7,45,605.5,31.5,4.35,6.5,120.0,64.74,29.06
2016,11,19,8,0,704.0,38.0,4.5,7.0,170.0,117.86,64.83
2016,11,19,8,15,759.0,42.5,4.7,7.5,222.5,171.98,110.05
2016,11,19,8,30,814.0,47.0,4.9,8.0,275.0,232.17,164.21
2016,11,19,8,45,848.5,50.0,5.15,8.5,325.5,288.89,217.55
2016,11,19,9,0,883.0,53.0,5.4,9.0,376.0,347.73,272.57
2016,11,19,9,15,906.5,55.5,5.35,9.5,422.0,403.67,324.2
2016,11,19,9,30,930.0,58.0,5.3,10.0,468.0,459.95,374.68
2016,11,19,9,45,945.5,60.0,5.3,11.0,508.0,511.95,419.55
2016,11,19,10,0,961.0,62.0,5.3,12.0,548.0,562.93,462.03
2016,11,19,10,15,972.0,63.5,5.2,12.0,581.5,609.6,501.27
2016,11,19,10,30,983.0,65.0,5.1,12.0,615.0,654.34,537.95
2016,11,19,10,45,990.0,66.0,5.1,12.5,640.5,693.87,569.02
2016,11,19,11,0,997.0,67.0,5.1,13.0,666.0,730.73,596.81
2016,11,19,11,15,1001.5,67.5,5.0,13.5,683.5,762.47,618.51
2016,11,19,11,30,1006.0,68.0,4.9,14.0,701.0,791.03,637.62
2016,11,19,11,45,1007.0,69.0,4.85,14.5,710.0,814.26,652.88
2016,11,19,12,0,1008.0,70.0,4.8,15.0,719.0,833.92,665.49
2016,11,19,12,15,1007.5,70.0,4.7,15.0,719.0,847.67,674.77
2016,11,19,12,30,1007.0,70.0,4.6,15.0,719.0,857.66,681.4
2016,11,19,12,45,1004.0,70.0,4.6,15.5,710.5,861.89,683.36
2016,11,19,13,0,1001.0,70.0,4.6,16.0,702.0,862.3,682.71
2016,11,19,13,15,996.0,69.5,4.55,16.0,684.5,856.79,678.91
2016,11,19,13,30,991.0,69.0,4.5,16.0,667.0,847.52,672.58
2016,11,19,13,45,983.0,68.0,4.45,16.0,641.5,831.73,661.64
2016,11,19,14,0,975.0,67.0,4.4,16.0,616.0,812.45,648.27
2016,11,19,14,15,963.5,65.5,4.35,16.0,583.5,786.67,630.19
2016,11,19,14,30,952.0,64.0,4.3,16.0,551.0,757.84,609.86
2016,11,19,14,45,930.5,64.0,4.25,16.0,510.5,721.06,583.47
2016,11,19,15,0,909.0,64.0,4.2,16.0,470.0,682.25,555.36
2016,11,19,15,15,885.5,61.5,4.05,15.5,424.5,637.49,521.75
2016,11,19,15,30,862.0,59.0,3.9,15.0,379.0,591.47,485.75
2016,11,19,15,45,827.0,55.5,3.75,15.0,329.5,540.48,443.71
2016,11,19,16,0,792.0,52.0,3.6,15.0,280.0,485.91,397.58
2016,11,19,16,15,737.0,47.0,3.1,14.0,228.0,420.66,342.12
2016,11,19,16,30,682.0,42.0,2.6,13.0,176.0,358.28,286.93
2016,11,19,16,45,585.5,35.0,2.15,12.0,125.5,280.92,218.31
2016,11,19,17,0,489.0,28.0,1.7,11.0,75.0,211.38,150.42
2016,11,19,17,15,244.5,14.0,1.65,10.0,37.5,94.24,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,242.0,12.0,1.1,3.0,33.0,11.8,0.0
2016,11,20,7,30,484.0,24.0,1.2,4.0,66.0,20.44,10.7
2016,11,20,7,45,585.5,31.5,1.35,5.0,115.5,62.19,28.16
2016,11,20,8,0,687.0,39.0,1.5,6.0,165.0,115.21,63.48
2016,11,20,8,15,743.5,43.5,1.4,6.5,217.0,168.46,107.38
2016,11,20,8,30,800.0,48.0,1.3,7.0,269.0,227.09,159.24
2016,11,20,8,45,832.5,52.0,1.25,8.0,319.0,284.24,211.3
2016,11,20,9,0,865.0,56.0,1.2,9.0,369.0,342.52,263.46
2016,11,20,9,15,889.0,58.5,1.4,10.0,414.5,397.69,312.52
2016,11,20,9,30,913.0,61.0,1.6,11.0,460.0,453.3,360.45
2016,11,20,9,45,929.5,63.0,1.85,12.0,500.0,504.96,404.04
2016,11,20,10,0,946.0,65.0,2.1,13.0,540.0,555.75,445.55
2016,11,20,10,15,957.5,66.5,2.1,13.5,573.5,602.08,482.19
2016,11,20,10,30,969.0,68.0,2.1,14.0,607.0,646.57,516.31
2016,11,20,10,45,976.0,69.0,2.1,14.5,632.5,685.62,545.44
2016,11,20,11,0,983.0,70.0,2.1,15.0,658.0,722.06,571.77
2016,11,20,11,15,987.5,70.5,2.1,15.0,675.0,753.45,593.52
2016,11,20,11,30,992.0,71.0,2.1,15.0,692.0,781.71,612.99
2016,11,20,11,45,995.0,70.5,2.1,15.5,701.0,804.51,627.41
2016,11,20,12,0,998.0,70.0,2.1,16.0,710.0,823.85,639.41
2016,11,20,12,15,997.5,70.0,2.1,16.0,710.0,837.51,648.72
2016,11,20,12,30,997.0,70.0,2.1,16.0,710.0,847.45,655.6
2016,11,20,12,45,993.5,70.0,2.15,16.5,701.0,851.31,657.64
2016,11,20,13,0,990.0,70.0,2.2,17.0,692.0,851.38,657.24
2016,11,20,13,15,984.5,69.5,2.2,17.0,675.0,845.57,653.72
2016,11,20,13,30,979.0,69.0,2.2,17.0,658.0,836.07,647.82
2016,11,20,13,45,970.0,68.5,2.25,17.5,632.5,820.29,636.87
2016,11,20,14,0,961.0,68.0,2.3,18.0,607.0,801.11,623.65
2016,11,20,14,15,949.5,66.5,2.3,18.0,574.5,775.68,606.82
2016,11,20,14,30,938.0,65.0,2.3,18.0,542.0,747.25,587.84
2016,11,20,14,45,919.0,64.0,2.3,18.0,502.0,711.48,563.38
2016,11,20,15,0,900.0,63.0,2.3,18.0,462.0,673.57,537.09
2016,11,20,15,15,876.0,60.0,2.15,17.5,417.0,628.28,503.74
2016,11,20,15,30,852.0,57.0,2.0,17.0,372.0,581.79,468.2
2016,11,20,15,45,816.5,54.0,1.9,17.0,323.0,531.65,427.97
2016,11,20,16,0,781.0,51.0,1.8,17.0,274.0,477.97,383.77
2016,11,20,16,15,726.0,46.0,1.65,15.5,222.5,413.36,331.21
2016,11,20,16,30,671.0,41.0,1.5,14.0,171.0,351.64,278.54
2016,11,20,16,45,574.5,34.0,1.35,13.0,122.0,275.02,211.74
2016,11,20,17,0,478.0,27.0,1.2,12.0,73.0,206.34,145.15
2016,11,20,17,15,239.0,13.5,1.2,11.5,36.5,91.77,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,13.0,1.25,6.5,28.5,12.78,0.0
2016,11,21,7,30,376.0,26.0,1.5,7.0,57.0,20.3,10.01
2016,11,21,7,45,482.5,35.0,1.8,8.0,103.5,57.12,27.21
2016,11,21,8,0,589.0,44.0,2.1,9.0,150.0,107.55,60.62
2016,11,21,8,15,649.5,49.5,2.05,10.0,199.5,156.81,100.23
2016,11,21,8,30,710.0,55.0,2.0,11.0,249.0,212.05,147.93
2016,11,21,8,45,750.0,58.5,2.0,12.0,297.0,265.21,195.65
2016,11,21,9,0,790.0,62.0,2.0,13.0,345.0,321.31,245.4
2016,11,21,9,15,815.5,65.0,2.4,14.0,389.0,374.03,292.22
2016,11,21,9,30,841.0,68.0,2.8,15.0,433.0,427.53,338.45
2016,11,21,9,45,859.0,70.0,3.25,16.5,471.5,476.66,379.42
2016,11,21,10,0,877.0,72.0,3.7,18.0,510.0,525.21,418.57
2016,11,21,10,15,888.5,73.5,3.75,18.5,542.0,568.8,453.53
2016,11,21,10,30,900.0,75.0,3.8,19.0,574.0,610.75,486.29
2016,11,21,10,45,908.0,76.5,3.9,19.5,598.0,648.64,515.31
2016,11,21,11,0,916.0,78.0,4.0,20.0,622.0,684.21,541.98
2016,11,21,11,15,920.5,78.5,4.0,20.0,639.0,713.8,563.53
2016,11,21,11,30,925.0,79.0,4.0,20.0,656.0,740.5,582.44
2016,11,21,11,45,929.5,78.5,4.05,20.5,664.5,763.09,597.41
2016,11,21,12,0,934.0,78.0,4.1,21.0,673.0,782.51,610.12
2016,11,21,12,15,933.0,78.0,4.1,21.5,672.5,795.03,617.74
2016,11,21,12,30,932.0,78.0,4.1,22.0,672.0,804.06,622.99
2016,11,21,12,45,927.5,78.0,4.15,22.5,663.5,806.88,624.15
2016,11,21,13,0,923.0,78.0,4.2,23.0,655.0,806.14,622.96
2016,11,21,13,15,916.5,77.0,4.15,23.0,638.0,799.24,618.35
2016,11,21,13,30,910.0,76.0,4.1,23.0,621.0,788.9,611.46
2016,11,21,13,45,899.5,75.5,4.1,23.0,596.0,772.77,600.73
2016,11,21,14,0,889.0,75.0,4.1,23.0,571.0,753.52,587.86
2016,11,21,14,15,875.5,73.0,4.05,23.0,539.5,727.4,569.85
2016,11,21,14,30,862.0,71.0,4.0,23.0,508.0,698.62,549.9
2016,11,21,14,45,837.0,71.0,3.95,23.0,469.0,666.14,527.1
2016,11,21,15,0,812.0,71.0,3.9,23.0,430.0,627.71,499.11
2016,11,21,15,15,785.0,68.0,3.6,22.5,387.0,583.22,465.49
2016,11,21,15,30,758.0,65.0,3.3,22.0,344.0,537.91,430.42
2016,11,21,15,45,717.5,61.0,3.05,22.0,297.0,483.43,386.64
2016,11,21,16,0,677.0,57.0,2.8,22.0,250.0,429.87,342.43
2016,11,21,16,15,617.5,51.5,2.5,21.0,201.5,369.57,292.68
2016,11,21,16,30,558.0,46.0,2.2,20.0,153.0,310.57,242.3
2016,11,21,16,45,457.0,37.5,1.95,19.0,108.0,236.21,178.76
2016,11,21,17,0,356.0,29.0,1.7,18.0,63.0,170.91,117.48
2016,11,21,17,15,178.0,14.5,1.85,17.5,31.5,76.44,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,29.5,14.5,2.7,17.0,16.5,14.25,0.0
2016,11,22,7,30,59.0,29.0,2.8,17.0,33.0,25.36,12.58
2016,11,22,7,45,108.0,48.0,2.9,17.5,64.0,48.44,30.52
2016,11,22,8,0,157.0,67.0,3.0,18.0,95.0,78.98,53.19
2016,11,22,8,15,185.5,86.0,3.05,18.0,129.0,111.69,79.62
2016,11,22,8,30,214.0,105.0,3.1,18.0,163.0,147.5,109.49
2016,11,22,8,45,233.0,123.0,3.2,18.5,196.5,182.72,139.29
2016,11,22,9,0,252.0,141.0,3.3,19.0,230.0,219.7,170.37
2016,11,22,9,15,257.0,160.5,3.6,19.5,261.5,254.54,199.61
2016,11,22,9,30,262.0,180.0,3.9,20.0,293.0,289.56,228.4
2016,11,22,9,45,131.0,154.0,4.2,20.5,210.5,213.98,169.06
2016,11,22,10,0,0.0,128.0,4.5,21.0,128.0,124.17,96.02
2016,11,22,10,15,0.0,142.5,4.75,21.5,142.5,138.47,107.25
2016,11,22,10,30,0.0,157.0,5.0,22.0,157.0,152.86,118.35
2016,11,22,10,45,0.5,164.0,5.3,22.5,164.0,160.2,123.8
2016,11,22,11,0,1.0,171.0,5.6,23.0,171.0,167.61,129.3
2016,11,22,11,15,11.5,204.0,5.6,23.0,211.0,207.93,161.26
2016,11,22,11,30,22.0,237.0,5.6,23.0,251.0,249.2,193.69
2016,11,22,11,45,73.0,269.5,5.7,23.0,316.0,326.48,255.04
2016,11,22,12,0,124.0,302.0,5.8,23.0,381.0,407.56,318.45
2016,11,22,12,15,106.0,298.5,5.65,23.0,366.0,386.71,301.79
2016,11,22,12,30,88.0,295.0,5.5,23.0,351.0,371.44,289.57
2016,11,22,12,45,69.0,282.5,5.4,23.5,326.0,344.97,268.29
2016,11,22,13,0,50.0,270.0,5.3,24.0,301.0,318.04,246.68
2016,11,22,13,15,78.0,273.5,5.05,23.5,321.0,344.79,268.71
2016,11,22,13,30,106.0,277.0,4.8,23.0,341.0,371.35,290.43
2016,11,22,13,45,53.0,217.0,4.6,23.0,249.0,264.91,207.03
2016,11,22,14,0,0.0,157.0,4.4,23.0,157.0,155.08,119.34
2016,11,22,14,15,3.0,163.5,4.15,23.0,165.0,164.55,127.3
2016,11,22,14,30,6.0,170.0,3.9,23.0,173.0,174.25,135.31
2016,11,22,14,45,3.0,140.5,3.65,23.0,142.0,141.58,109.43
2016,11,22,15,0,0.0,111.0,3.4,23.0,111.0,109.19,83.57
2016,11,22,15,15,0.0,99.5,3.3,22.5,99.5,97.73,74.67
2016,11,22,15,30,0.0,88.0,3.2,22.0,88.0,86.28,65.63
2016,11,22,15,45,0.0,75.0,3.15,22.0,75.0,73.25,55.04
2016,11,22,16,0,0.0,62.0,3.1,22.0,62.0,60.21,44.31
2016,11,22,16,15,0.0,49.5,3.1,21.5,49.5,47.82,34.05
2016,11,22,16,30,0.0,37.0,3.1,21.0,37.0,35.73,23.87
2016,11,22,16,45,0.0,25.5,3.1,21.0,25.5,24.61,14.35
2016,11,22,17,0,0.0,14.0,3.1,21.0,14.0,13.5,4.54
2016,11,22,17,15,0.0,7.0,3.15,20.5,7.0,6.75,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,12.29,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,19.67,8.24
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,52.02,24.3
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,100.16,54.78
2016,11,23,8,15,632.5,49.0,3.95,12.5,191.5,150.33,94.52
2016,11,23,8,30,697.0,55.0,4.1,13.0,241.0,205.64,142.07
2016,11,23,8,45,744.0,58.0,4.35,13.5,290.0,259.23,190.46
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,316.5,242.15
2016,11,23,9,15,818.5,64.0,4.55,14.5,384.0,369.83,290.14
2016,11,23,9,30,846.0,67.0,4.5,15.0,429.0,424.13,337.69
2016,11,23,9,45,868.0,68.5,4.5,16.0,469.0,474.7,380.36
2016,11,23,10,0,890.0,70.0,4.5,17.0,509.0,525.02,421.4
2016,11,23,10,15,903.5,71.5,4.35,17.0,541.5,570.15,458.38
2016,11,23,10,30,917.0,73.0,4.2,17.0,574.0,613.75,493.12
2016,11,23,10,45,927.5,73.5,4.1,17.5,600.0,652.68,522.85
2016,11,23,11,0,938.0,74.0,4.0,18.0,626.0,689.38,550.1
2016,11,23,11,15,943.5,75.0,3.9,18.5,643.5,720.8,571.79
2016,11,23,11,30,949.0,76.0,3.8,19.0,661.0,749.32,590.57
2016,11,23,11,45,954.0,75.0,3.7,19.5,670.5,772.25,605.14
2016,11,23,12,0,959.0,74.0,3.6,20.0,680.0,791.96,617.33
2016,11,23,12,15,959.0,74.0,3.5,20.0,680.5,805.65,626.43
2016,11,23,12,30,959.0,74.0,3.4,20.0,681.0,815.79,633.11
2016,11,23,12,45,957.0,73.5,3.35,20.5,673.0,820.25,634.93
2016,11,23,13,0,955.0,73.0,3.3,21.0,665.0,821.07,634.36
2016,11,23,13,15,950.0,72.5,3.15,21.0,649.0,815.98,630.43
2016,11,23,13,30,945.0,72.0,3.0,21.0,633.0,807.33,624.15
2016,11,23,13,45,936.5,71.0,2.95,21.0,608.5,791.98,613.85
2016,11,23,14,0,928.0,70.0,2.9,21.0,584.0,773.35,601.35
2016,11,23,14,15,916.0,68.5,2.8,21.0,552.5,748.44,584.15
2016,11,23,14,30,904.0,67.0,2.7,21.0,521.0,720.67,564.92
2016,11,23,14,45,886.5,65.0,2.65,21.0,482.5,685.93,540.78
2016,11,23,15,0,869.0,63.0,2.6,21.0,444.0,649.06,514.87
2016,11,23,15,15,844.5,60.5,2.4,20.5,400.5,605.39,482.18
2016,11,23,15,30,820.0,58.0,2.2,20.0,357.0,564.47,450.6
2016,11,23,15,45,784.0,54.5,2.05,20.0,309.0,511.14,408.05
2016,11,23,16,0,748.0,51.0,1.9,20.0,261.0,458.26,364.57
2016,11,23,16,15,692.0,46.0,1.65,19.0,211.5,394.95,312.5
2016,11,23,16,30,636.0,41.0,1.4,18.0,162.0,334.67,260.85
2016,11,23,16,45,538.5,33.5,1.2,17.0,114.5,259.2,195.96
2016,11,23,17,0,441.0,26.0,1.0,16.0,67.0,191.89,130.89
2016,11,23,17,15,220.5,13.0,1.0,15.5,33.5,85.05,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,164.5,12.0,1.2,8.5,24.5,11.8,0.0
2016,11,24,7,30,329.0,24.0,1.4,9.0,49.0,18.86,7.14
2016,11,24,7,45,431.0,34.5,1.65,10.0,93.0,50.72,24.16
2016,11,24,8,0,533.0,45.0,1.9,11.0,137.0,97.05,53.9
2016,11,24,8,15,598.0,51.5,1.8,11.5,185.0,144.57,91.18
2016,11,24,8,30,663.0,58.0,1.7,12.0,233.0,198.58,137.1
2016,11,24,8,45,698.0,64.0,1.65,13.0,279.5,251.02,183.73
2016,11,24,9,0,733.0,70.0,1.6,14.0,326.0,305.02,231.24
2016,11,24,9,15,761.5,74.0,1.7,15.0,369.5,356.84,276.31
2016,11,24,9,30,790.0,78.0,1.8,16.0,413.0,409.87,321.05
2016,11,24,9,45,806.0,82.0,1.9,17.0,451.0,458.02,360.72
2016,11,24,10,0,822.0,86.0,2.0,18.0,489.0,505.62,398.62
2016,11,24,10,15,836.5,88.0,1.95,18.5,521.0,549.51,432.77
2016,11,24,10,30,851.0,90.0,1.9,19.0,553.0,592.17,464.92
2016,11,24,10,45,857.0,93.0,1.9,19.5,577.0,629.17,492.19
2016,11,24,11,0,863.0,96.0,1.9,20.0,601.0,663.9,517.13
2016,11,24,11,15,869.0,97.0,1.9,20.5,618.0,694.08,538.31
2016,11,24,11,30,875.0,98.0,1.9,21.0,635.0,721.63,556.54
2016,11,24,11,45,883.0,96.0,1.9,21.5,645.0,741.56,568.9
2016,11,24,12,0,891.0,94.0,1.9,22.0,655.0,761.37,581.22
2016,11,24,12,15,891.5,94.0,1.95,22.0,655.5,774.7,590.61
2016,11,24,12,30,892.0,94.0,2.0,22.0,656.0,784.74,597.9
2016,11,24,12,45,888.0,94.5,2.1,22.5,648.0,788.56,600.29
2016,11,24,13,0,884.0,95.0,2.2,23.0,640.0,789.01,600.51
2016,11,24,13,15,878.0,94.0,2.2,23.0,624.0,787.23,599.76
2016,11,24,13,30,872.0,93.0,2.2,23.0,608.0,777.95,593.95
2016,11,24,13,45,860.5,92.0,2.2,23.5,584.0,761.3,582.03
2016,11,24,14,0,849.0,91.0,2.2,24.0,560.0,741.64,568.17
2016,11,24,14,15,835.0,89.0,2.15,24.0,529.0,716.21,551.06
2016,11,24,14,30,821.0,87.0,2.1,24.0,498.0,688.23,532.14
2016,11,24,14,45,569.0,130.5,2.1,24.0,405.0,549.32,429.1
2016,11,24,15,0,317.0,174.0,2.1,24.0,312.0,407.74,320.32
2016,11,24,15,15,520.5,124.5,1.9,23.5,324.5,478.21,377.6
2016,11,24,15,30,724.0,75.0,1.7,23.0,337.0,528.91,416.79
2016,11,24,15,45,681.0,70.5,1.5,22.5,290.5,474.21,373.68
2016,11,24,16,0,638.0,66.0,1.3,22.0,244.0,420.75,330.96
2016,11,24,16,15,575.5,59.0,1.2,21.0,196.5,356.81,279.68
2016,11,24,16,30,513.0,52.0,1.1,20.0,149.0,296.71,229.56
2016,11,24,16,45,406.0,42.0,1.05,19.5,104.0,220.63,165.53
2016,11,24,17,0,299.0,32.0,1.0,19.0,59.0,153.98,103.74
2016,11,24,17,15,149.5,16.0,1.0,18.5,29.5,69.22,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,95.5,13.5,0.7,14.5,20.0,13.27,0.0
2016,11,25,7,30,191.0,27.0,0.7,15.0,40.0,21.21,7.54
2016,11,25,7,45,296.0,40.0,0.75,15.5,80.5,48.11,25.46
2016,11,25,8,0,401.0,53.0,0.8,16.0,121.0,90.09,52.59
2016,11,25,8,15,471.0,62.0,0.85,16.5,166.5,133.32,85.28
2016,11,25,8,30,541.0,71.0,0.9,17.0,212.0,183.81,126.43
2016,11,25,8,45,565.0,82.5,1.0,17.5,254.5,231.43,167.99
2016,11,25,9,0,589.0,94.0,1.1,18.0,297.0,280.76,210.69
2016,11,25,9,15,294.5,67.5,1.25,18.0,169.0,176.11,135.85
2016,11,25,9,30,0.0,41.0,1.4,18.0,41.0,39.6,27.57
2016,11,25,9,45,0.0,38.0,1.6,18.5,38.0,36.7,25.11
2016,11,25,10,0,0.0,35.0,1.8,19.0,35.0,33.8,22.58
2016,11,25,10,15,0.0,51.5,2.0,19.0,51.5,49.77,35.74
2016,11,25,10,30,0.0,68.0,2.2,19.0,68.0,65.75,48.81
2016,11,25,10,45,0.0,96.0,2.45,19.5,96.0,92.95,70.8
2016,11,25,11,0,0.0,124.0,2.7,20.0,124.0,120.45,92.75
2016,11,25,11,15,0.0,140.5,2.85,20.0,140.5,136.8,105.74
2016,11,25,11,30,0.0,157.0,3.0,20.0,157.0,153.28,118.8
2016,11,25,11,45,4.0,181.5,3.15,20.0,184.5,180.8,140.73
2016,11,25,12,0,8.0,206.0,3.3,20.0,212.0,208.78,162.89
2016,11,25,12,15,15.5,223.5,3.35,20.0,234.0,232.66,181.84
2016,11,25,12,30,23.0,241.0,3.4,20.0,256.0,256.95,201.06
2016,11,25,12,45,11.5,142.0,3.45,20.0,149.5,147.54,114.45
2016,11,25,13,0,0.0,43.0,3.5,20.0,43.0,41.57,28.51
2016,11,25,13,15,1.0,110.0,3.55,20.0,111.0,107.66,82.43
2016,11,25,13,30,2.0,177.0,3.6,20.0,179.0,176.56,137.78
2016,11,25,13,45,87.0,215.0,3.65,20.0,263.5,288.19,228.9
2016,11,25,14,0,172.0,253.0,3.7,20.0,348.0,402.33,319.57
2016,11,25,14,15,151.5,238.5,3.7,19.5,318.5,370.19,294.89
2016,11,25,14,30,131.0,224.0,3.7,19.0,289.0,338.22,270.57
2016,11,25,14,45,65.5,167.0,3.7,19.0,199.5,219.13,175.29
2016,11,25,15,0,0.0,110.0,3.7,19.0,110.0,108.22,84.08
2016,11,25,15,15,0.0,98.0,3.65,18.5,98.0,96.23,74.67
2016,11,25,15,30,0.0,86.0,3.6,18.0,86.0,84.25,65.04
2016,11,25,15,45,169.0,101.0,3.6,18.0,148.5,213.17,173.95
2016,11,25,16,0,338.0,116.0,3.6,18.0,211.0,314.69,255.87
2016,11,25,16,15,281.5,98.5,3.45,17.5,167.5,255.46,205.83
2016,11,25,16,30,225.0,81.0,3.3,17.0,124.0,200.58,158.91
2016,11,25,16,45,163.5,58.5,3.2,16.5,85.0,141.65,108.24
2016,11,25,17,0,102.0,36.0,3.1,16.0,46.0,87.49,58.84
2016,11,25,17,15,51.0,18.0,3.1,15.5,23.0,39.3,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,72.5,13.5,2.6,10.0,18.5,13.27,0.0
2016,11,26,7,30,145.0,27.0,2.7,10.0,37.0,21.28,6.71
2016,11,26,7,45,247.5,42.5,2.85,10.5,76.5,47.47,26.92
2016,11,26,8,0,350.0,58.0,3.0,11.0,116.0,87.82,53.98
2016,11,26,8,15,419.5,69.0,2.95,11.5,161.0,130.02,86.61
2016,11,26,8,30,489.0,80.0,2.9,12.0,206.0,180.39,128.54
2016,11,26,8,45,537.0,88.0,2.9,13.0,251.0,228.06,169.97
2016,11,26,9,0,585.0,96.0,2.9,14.0,296.0,279.96,214.95
2016,11,26,9,15,618.5,101.5,2.85,14.5,338.0,327.97,256.92
2016,11,26,9,30,652.0,107.0,2.8,15.0,380.0,378.01,299.64
2016,11,26,9,45,676.5,111.5,2.8,16.0,417.5,424.63,338.13
2016,11,26,10,0,701.0,116.0,2.8,17.0,455.0,471.78,375.84
2016,11,26,10,15,718.0,119.0,2.65,17.5,486.5,513.58,408.72
2016,11,26,10,30,735.0,122.0,2.5,18.0,518.0,554.7,440.05
2016,11,26,10,45,748.5,123.5,2.4,18.5,542.5,591.18,467.18
2016,11,26,11,0,762.0,125.0,2.3,19.0,567.0,626.21,492.52
2016,11,26,11,15,607.5,180.0,2.2,19.5,538.5,602.61,471.46
2016,11,26,11,30,453.0,235.0,2.1,20.0,510.0,567.15,441.55
2016,11,26,11,45,369.5,259.0,2.05,20.5,486.0,538.53,418.31
2016,11,26,12,0,286.0,283.0,2.0,21.0,462.0,511.25,395.64
2016,11,26,12,15,171.0,278.5,1.95,21.0,385.5,419.69,325.57
2016,11,26,12,30,56.0,274.0,1.9,21.0,309.0,324.06,250.89
2016,11,26,12,45,47.5,265.0,1.85,21.0,294.5,309.29,239.88
2016,11,26,13,0,39.0,256.0,1.8,21.0,280.0,294.24,228.29
2016,11,26,13,15,20.0,214.5,1.75,21.0,226.5,228.82,177.58
2016,11,26,13,30,1.0,173.0,1.7,21.0,173.0,171.7,132.62
2016,11,26,13,45,0.5,153.0,1.65,21.5,153.0,151.07,116.38
2016,11,26,14,0,0.0,133.0,1.6,22.0,133.0,130.49,100.02
2016,11,26,14,15,351.5,125.5,1.6,21.5,300.5,403.68,322.73
2016,11,26,14,30,703.0,118.0,1.6,21.0,468.0,640.67,502.35
2016,11,26,14,45,351.5,107.0,1.6,21.0,282.0,369.24,294.66
2016,11,26,15,0,0.0,96.0,1.6,21.0,96.0,93.73,71.21
2016,11,26,15,15,0.0,86.0,1.55,20.5,86.0,83.79,63.81
2016,11,26,15,30,0.0,76.0,1.5,20.0,76.0,73.85,55.89
2016,11,26,15,45,0.0,65.0,1.45,20.0,65.0,62.88,46.9
2016,11,26,16,0,0.0,54.0,1.4,20.0,54.0,52.18,38.01
2016,11,26,16,15,0.0,43.0,1.25,19.5,43.0,41.53,29.11
2016,11,26,16,30,0.0,32.0,1.1,19.0,32.0,30.89,20.08
2016,11,26,16,45,0.0,22.0,0.95,18.5,22.0,21.23,11.76
2016,11,26,17,0,0.0,12.0,0.8,18.0,12.0,11.57,3.08
2016,11,26,17,15,0.0,6.0,0.85,17.5,6.0,5.9,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,12.0,2.5,12.0,19.0,11.8,0.0
2016,11,27,7,30,220.0,24.0,2.6,12.0,38.0,19.39,4.32
2016,11,27,7,45,328.0,36.5,2.75,12.5,79.0,45.36,23.08
2016,11,27,8,0,436.0,49.0,2.9,13.0,120.0,87.63,49.91
2016,11,27,8,15,506.0,57.0,2.95,13.5,166.0,131.44,83.31
2016,11,27,8,30,576.0,65.0,3.0,14.0,212.0,182.44,125.77
2016,11,27,8,45,319.5,101.5,3.15,15.0,185.5,182.25,137.59
2016,11,27,9,0,63.0,138.0,3.3,16.0,159.0,153.07,121.34
2016,11,27,9,15,88.5,158.5,3.7,16.5,193.0,186.03,148.26
2016,11,27,9,30,114.0,179.0,4.1,17.0,227.0,223.17,178.39
2016,11,27,9,45,109.0,196.0,4.55,18.0,245.0,244.09,195.0
2016,11,27,10,0,104.0,213.0,5.0,19.0,263.0,261.91,208.78
2016,11,27,10,15,53.5,192.0,5.15,19.5,217.5,218.59,173.38
2016,11,27,10,30,3.0,171.0,5.3,20.0,172.0,168.51,132.04
2016,11,27,10,45,5.5,182.5,5.5,21.0,185.5,181.71,142.0
2016,11,27,11,0,8.0,194.0,5.7,22.0,199.0,195.14,152.0
2016,11,27,11,15,4.0,157.5,5.75,22.0,160.0,156.37,120.92
2016,11,27,11,30,0.0,121.0,5.8,22.0,121.0,117.57,89.69
2016,11,27,11,45,7.5,172.0,5.9,22.5,176.5,173.77,134.51
2016,11,27,12,0,15.0,223.0,6.0,23.0,232.0,231.25,179.63
2016,11,27,12,15,163.5,251.0,6.0,23.0,353.0,384.25,302.86
2016,11,27,12,30,312.0,279.0,6.0,23.0,474.0,536.54,422.02
2016,11,27,12,45,159.0,236.5,6.05,23.5,336.0,370.35,291.29
2016,11,27,13,0,6.0,194.0,6.1,24.0,198.0,196.46,151.35
2016,11,27,13,15,5.5,189.5,6.1,24.0,193.0,191.8,147.99
2016,11,27,13,30,5.0,185.0,6.1,24.0,188.0,187.17,144.48
2016,11,27,13,45,2.5,169.0,6.1,24.5,170.5,169.1,130.05
2016,11,27,14,0,0.0,153.0,6.1,25.0,153.0,151.08,115.67
2016,11,27,14,15,20.5,178.0,6.0,24.5,188.0,192.64,149.76
2016,11,27,14,30,41.0,203.0,5.9,24.0,223.0,242.74,190.43
2016,11,27,14,45,171.0,189.0,5.85,24.0,264.0,323.61,257.7
2016,11,27,15,0,301.0,175.0,5.8,24.0,305.0,397.52,318.12
2016,11,27,15,15,285.5,159.5,5.6,23.5,273.0,362.76,291.06
2016,11,27,15,30,270.0,144.0,5.4,23.0,241.0,328.06,263.79
2016,11,27,15,45,380.0,113.5,5.25,23.0,229.5,352.54,283.76
2016,11,27,16,0,490.0,83.0,5.1,23.0,218.0,361.87,290.05
2016,11,27,16,15,424.5,73.0,4.9,22.5,174.0,298.16,236.78
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,241.17,187.99
2016,11,27,16,45,256.0,49.0,4.55,22.0,89.5,170.28,127.65
2016,11,27,17,0,153.0,35.0,4.4,22.0,49.0,109.3,72.12
2016,11,27,17,15,76.5,17.5,4.45,21.5,24.5,39.13,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,7,15,93.5,12.0,5.8,19.0,18.0,11.8,0.0
2016,11,28,7,30,187.0,24.0,5.8,19.0,36.0,18.89,2.36
2016,11,28,7,45,319.0,36.0,5.85,19.5,78.0,43.73,21.47
2016,11,28,8,0,451.0,48.0,5.9,20.0,120.0,87.0,47.5
2016,11,28,8,15,525.0,55.5,5.95,20.5,167.0,131.55,80.42
2016,11,28,8,30,599.0,63.0,6.0,21.0,214.0,183.7,122.85
2016,11,28,8,45,658.0,66.5,6.05,21.5,262.5,235.22,167.18
2016,11,28,9,0,717.0,70.0,6.1,22.0,311.0,291.81,216.22
2016,11,28,9,15,396.0,122.0,6.0,22.5,258.5,264.14,203.56
2016,11,28,9,30,75.0,174.0,5.9,23.0,206.0,200.52,156.91
2016,11,28,9,45,37.5,96.5,5.85,23.5,112.5,111.2,85.18
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,18.34,9.38
2016,11,28,10,15,439.5,50.5,5.85,24.0,284.5,289.91,232.1
2016,11,28,10,30,879.0,82.0,5.9,24.0,550.0,591.01,467.84
2016,11,28,10,45,896.5,81.5,5.95,24.5,578.0,630.61,497.67
2016,11,28,11,0,914.0,81.0,6.0,25.0,606.0,669.81,527.39
2016,11,28,11,15,922.0,82.0,5.9,25.0,625.0,702.38,552.15
2016,11,28,11,30,930.0,83.0,5.8,25.0,644.0,732.3,573.38
2016,11,28,11,45,940.5,81.0,5.75,25.0,655.5,757.9,591.47
2016,11,28,12,0,951.0,79.0,5.7,25.0,667.0,780.54,607.41
