Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,239.0,15.0,4.85,-4.0,41.5,10.92,0.0
2016,12,19,8,0,478.0,30.0,5.1,-4.0,83.0,50.66,23.69
2016,12,19,8,15,565.0,37.0,5.15,-3.5,130.0,93.69,52.43
2016,12,19,8,30,652.0,44.0,5.2,-3.0,177.0,145.81,94.82
2016,12,19,8,45,703.5,49.0,5.3,-2.5,224.5,197.09,142.01
2016,12,19,9,0,755.0,54.0,5.4,-2.0,272.0,252.79,194.93
2016,12,19,9,15,789.0,57.5,5.4,-1.5,317.0,305.52,246.12
2016,12,19,9,30,823.0,61.0,5.4,-1.0,362.0,360.11,298.31
2016,12,19,9,45,845.5,63.5,5.4,-0.5,402.5,410.51,346.02
2016,12,19,10,0,868.0,66.0,5.4,0.0,443.0,460.59,392.21
2016,12,19,10,15,884.5,68.0,5.35,0.0,478.0,507.11,434.88
2016,12,19,10,30,901.0,70.0,5.3,0.0,513.0,552.59,475.62
2016,12,19,10,45,912.5,71.5,5.3,0.5,540.5,593.42,510.81
2016,12,19,11,0,924.0,73.0,5.3,1.0,568.0,632.33,543.54
2016,12,19,11,15,800.5,108.0,5.2,1.5,548.0,622.1,533.33
2016,12,19,11,30,677.0,143.0,5.1,2.0,528.0,601.94,514.54
2016,12,19,11,45,810.0,110.5,5.1,2.5,580.5,673.06,574.14
2016,12,19,12,0,943.0,78.0,5.1,3.0,633.0,744.48,630.75
2016,12,19,12,15,807.0,116.0,5.0,3.0,593.5,707.92,600.61
2016,12,19,12,30,671.0,154.0,4.9,3.0,554.0,663.62,562.84
2016,12,19,12,45,715.0,138.5,4.85,3.5,561.0,686.6,581.59
2016,12,19,13,0,759.0,123.0,4.8,4.0,568.0,707.03,597.41
2016,12,19,13,15,701.0,137.5,4.7,4.0,542.0,682.37,576.98
2016,12,19,13,30,643.0,152.0,4.6,4.0,516.0,654.82,553.98
2016,12,19,13,45,780.0,113.0,4.6,4.5,539.0,709.3,598.95
2016,12,19,14,0,917.0,74.0,4.6,5.0,562.0,750.77,631.04
2016,12,19,14,15,905.0,72.5,4.5,5.0,533.0,729.02,614.16
2016,12,19,14,30,893.0,71.0,4.4,5.0,504.0,704.4,595.42
2016,12,19,14,45,875.0,69.0,4.35,5.0,468.5,672.51,571.1
2016,12,19,15,0,857.0,67.0,4.3,5.0,433.0,642.51,547.27
2016,12,19,15,15,832.0,64.5,4.15,5.0,392.0,601.46,513.13
2016,12,19,15,30,807.0,62.0,4.0,5.0,351.0,559.15,477.32
2016,12,19,15,45,768.5,58.5,3.9,5.0,305.0,507.22,432.88
2016,12,19,16,0,730.0,55.0,3.8,5.0,259.0,455.67,387.62
2016,12,19,16,15,674.0,50.0,3.4,4.0,211.5,394.77,333.99
2016,12,19,16,30,618.0,45.0,3.0,3.0,164.0,336.49,280.77
2016,12,19,16,45,520.0,37.0,2.6,2.5,117.5,261.55,212.02
2016,12,19,17,0,422.0,29.0,2.2,2.0,71.0,198.46,149.51
2016,12,19,17,15,211.0,14.5,2.2,1.5,35.5,90.68,6.7
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,12.3,0.0
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,46.86,23.07
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,86.76,49.63
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,135.94,88.36
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,184.2,130.57
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,237.43,178.16
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,287.77,224.02
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,339.63,270.1
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,388.21,311.6
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,437.26,351.55
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,482.01,387.38
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,526.04,421.17
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,494.88,395.06
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,439.13,349.68
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,460.27,367.08
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,480.29,382.58
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,461.15,367.63
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,432.26,345.14
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,439.23,351.3
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,445.51,356.63
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,604.9,484.49
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,748.97,592.02
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,746.21,589.26
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,740.22,586.01
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,732.5,581.08
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,717.58,570.97
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,696.5,557.01
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,672.76,541.06
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,636.53,515.21
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,598.88,487.04
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,558.33,456.23
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,519.54,425.92
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,470.12,385.69
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,421.26,344.84
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,361.75,295.34
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,305.32,246.59
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,235.5,185.38
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,173.15,127.28
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,80.54,10.52
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,11.91,0.0
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,45.27,21.37
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,84.81,46.92
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,133.73,84.72
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,181.88,126.39
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,235.81,174.41
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,286.25,220.4
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,338.93,267.61
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,387.72,310.81
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,437.07,353.36
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,481.69,391.43
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,525.57,427.89
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,564.78,459.93
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,602.26,489.89
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,635.37,516.49
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,663.83,539.17
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,689.11,558.11
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,711.69,573.88
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,728.79,586.44
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,742.77,596.76
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,663.92,534.31
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,562.71,451.82
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,664.74,535.46
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,745.15,597.8
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,737.52,591.15
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,722.69,579.75
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,701.43,564.28
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,677.46,546.82
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,645.28,522.88
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,611.27,496.45
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,570.43,464.63
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,528.56,431.3
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,478.15,390.48
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,431.07,351.1
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,371.46,301.23
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,314.85,252.19
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,244.6,190.74
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,181.82,132.65
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,84.62,16.47
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,12.42,0.0
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,43.9,21.24
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,82.32,46.06
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,130.35,82.79
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,177.51,123.45
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,230.02,170.38
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,279.52,215.85
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,331.92,263.29
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,379.99,306.53
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,428.69,349.23
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,473.02,387.18
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,516.72,423.55
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,555.64,455.12
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,592.97,484.59
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,625.47,509.55
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,655.73,532.18
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,682.19,552.0
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,708.9,570.37
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,725.46,581.96
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,738.85,591.44
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,745.16,594.83
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,748.14,595.91
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,746.51,594.85
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,741.61,591.55
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,728.74,582.48
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,712.85,571.31
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,696.51,559.88
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,673.23,543.27
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,640.51,519.4
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,606.01,492.83
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,566.23,461.97
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,525.4,429.59
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,475.14,388.88
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,428.29,349.71
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,369.41,300.0
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,313.46,251.19
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,242.49,189.35
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,179.22,131.38
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,84.03,21.46
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,3.37,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,6.74,0.0
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,11.57,4.14
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,16.39,8.4
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,21.22,12.63
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,26.05,16.79
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,30.89,20.9
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,35.72,24.95
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,40.08,28.54
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,44.43,32.09
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,102.5,80.5
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,161.57,128.6
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,160.46,127.1
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,159.23,125.63
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,136.91,107.18
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,114.65,88.83
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,138.52,107.95
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,162.67,127.05
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,186.12,145.6
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,209.98,164.34
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,259.57,203.7
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,304.71,239.07
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,236.18,184.93
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,162.84,126.31
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,178.29,139.06
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,194.0,151.9
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,232.87,183.71
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,265.16,210.04
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,210.26,165.71
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,150.62,117.35
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,135.61,105.7
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,120.69,93.92
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,271.24,219.06
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,393.95,313.95
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,334.71,265.34
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,278.7,218.81
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,207.91,159.35
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,147.01,106.09
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,69.46,20.28
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,13.58,0.0
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,41.94,20.6
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,77.43,42.92
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,122.81,76.06
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,167.59,112.76
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,217.97,155.56
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,265.96,197.51
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,316.75,241.39
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,251.89,196.58
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,149.5,116.47
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,183.59,143.85
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,222.25,174.58
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,218.94,171.3
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,211.16,164.5
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,140.65,108.28
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,70.6,51.77
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,82.24,61.02
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,93.95,70.24
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,185.44,143.45
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,286.96,222.97
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,271.06,209.89
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,247.96,191.5
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,359.31,280.54
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,456.57,356.88
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,300.84,235.59
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,135.67,103.28
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,208.46,162.59
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,278.09,218.6
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,252.65,198.61
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,227.38,178.82
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,206.77,162.96
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,186.21,146.95
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,301.24,242.25
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,394.7,315.69
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,335.6,266.73
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,279.76,219.56
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,212.47,162.48
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,152.64,109.94
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,72.23,24.46
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,12.78,0.0
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,37.81,18.17
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,72.29,40.97
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,113.75,71.98
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,155.11,106.26
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,200.29,144.89
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,243.21,182.86
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,287.81,222.05
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,284.46,223.61
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,265.16,209.78
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,318.54,252.66
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,374.77,297.63
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,372.57,295.14
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,360.96,284.81
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,331.57,260.84
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,293.19,229.45
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,276.39,215.46
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,258.67,200.72
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,307.18,239.38
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,357.03,278.75
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,301.64,234.87
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,238.7,184.82
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,187.26,144.3
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,136.22,103.72
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,146.15,111.74
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,156.3,119.93
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,175.65,135.96
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,195.31,152.29
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,272.98,216.3
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,332.49,265.01
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,418.54,336.36
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,479.61,386.5
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,423.18,340.6
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,371.88,298.23
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,312.95,249.58
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,257.99,203.07
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,189.41,144.97
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,123.35,88.59
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,58.13,21.4
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,11.71,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,39.51,17.35
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,76.73,39.46
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,123.84,73.21
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,170.37,111.35
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,221.91,155.25
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,172.98,128.66
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,88.02,67.01
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,195.19,152.18
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,318.26,248.97
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,338.26,264.82
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,354.95,277.65
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,360.14,281.22
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,365.66,284.65
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,268.48,208.74
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,157.4,120.07
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,422.86,334.44
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,689.16,536.13
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,562.35,436.27
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,412.12,317.16
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,577.86,449.29
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,733.31,566.27
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,731.69,563.99
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,726.92,560.51
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,587.31,455.99
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,435.83,337.86
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,560.83,437.86
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,660.23,514.63
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,629.72,492.01
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,597.35,467.94
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,558.0,438.57
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,520.2,409.66
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,468.94,369.08
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,418.69,328.44
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,360.59,282.31
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,305.46,236.92
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,233.44,176.98
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,169.24,121.79
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,82.04,35.19
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,14.47,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,39.78,20.52
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,74.41,42.84
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,120.05,76.13
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,163.93,111.84
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,213.65,153.77
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,261.42,195.0
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,312.4,238.35
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,359.05,277.72
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,407.17,317.21
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,451.1,353.13
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,494.91,388.03
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,368.68,290.76
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,202.68,157.46
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,191.57,148.93
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,180.05,139.6
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,228.73,177.8
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,284.88,220.9
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,288.58,223.47
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,292.21,226.22
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,325.03,252.02
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,358.36,277.9
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,381.97,296.3
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,397.93,309.04
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,456.56,355.63
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,504.82,393.75
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,583.5,455.81
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,649.55,507.17
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,612.01,479.17
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,573.5,450.88
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,533.52,421.58
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,492.92,391.13
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,441.3,350.74
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,390.83,310.32
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,330.57,261.71
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,276.19,216.42
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,209.8,160.87
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,150.55,109.87
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,73.05,34.03
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,7.23,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,14.47,5.54
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,25.09,14.89
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,35.73,23.99
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,47.34,33.8
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,58.93,43.45
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,70.06,52.56
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,81.23,61.55
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,91.95,70.05
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,102.71,78.48
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,111.56,85.45
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,120.44,92.41
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,330.21,262.32
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,555.42,436.79
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,586.88,460.4
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,616.7,483.25
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,561.44,438.19
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,492.83,382.53
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,528.77,410.86
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,571.4,443.41
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,639.33,497.16
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,709.96,551.77
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,708.27,550.3
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,703.74,547.31
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,695.25,540.67
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,683.87,532.07
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,663.21,518.24
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,640.23,502.43
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,612.37,482.07
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,582.53,459.93
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,542.87,430.05
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,502.46,399.03
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,455.68,361.79
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,409.28,324.03
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,350.8,277.05
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,295.25,230.99
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,229.51,175.55
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,170.16,124.01
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,81.63,40.65
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,14.0,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,27.71,16.22
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,45.24,32.28
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,63.04,48.01
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,81.7,64.08
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,101.08,80.65
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,119.12,96.01
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,137.59,111.6
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,154.42,125.47
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,171.5,139.39
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,156.89,126.98
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,141.13,113.5
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,254.4,208.69
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,370.82,305.06
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,384.36,315.72
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,396.88,325.59
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,437.15,358.43
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,484.89,396.79
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,470.97,384.58
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,448.23,365.5
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,499.76,408.42
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,544.56,445.64
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,541.88,443.62
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,537.75,440.62
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,477.67,391.3
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,409.85,335.53
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,395.5,324.52
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,380.44,312.76
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,437.54,362.15
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,488.07,405.08
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,456.93,379.75
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,424.76,353.43
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,462.29,384.54
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,481.65,399.03
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,422.29,348.54
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,364.96,298.21
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,294.09,234.99
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,229.19,174.84
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,119.24,67.48
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,13.76,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,7.71,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,15.43,6.72
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,26.06,16.58
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,36.7,26.15
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,47.83,35.99
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,58.93,45.65
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,70.06,55.15
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,81.22,64.54
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,107.51,86.62
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,134.01,108.51
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,145.2,117.56
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,156.48,126.67
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,169.73,137.15
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,183.26,147.8
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,295.02,240.01
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,406.12,328.75
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,376.03,303.2
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,336.91,271.03
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,360.42,290.07
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,390.96,314.13
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,320.24,257.59
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,248.1,199.25
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,216.7,174.14
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,185.28,148.6
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,171.23,137.35
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,157.2,126.03
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,161.0,129.68
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,164.97,133.47
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,111.45,89.15
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,59.92,45.78
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,54.59,41.38
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,49.27,36.91
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,42.98,31.56
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,36.69,26.16
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,30.4,20.75
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,24.12,15.25
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,17.36,9.24
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,10.6,3.22
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,5.78,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
